Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-13 00:01:07;0,043;0,950;0,026;0,058;0,200;226,10;49,90;3775,427;1411,803;'01_03_14_08_d5_00_02_01_f3_00_2b_00_1a_00_3a_03_b6_00_39_9b_c3_00_15_8a_db_;0
2024-04-13 00:02:08;0,045;0,987;0,027;0,060;0,200;227,80;50,00;3775,428;1436,932;'01_03_14_08_e6_00_02_01_f4_00_2d_00_1b_00_3c_03_db_00_39_9b_c4_00_15_ed_04_;0
2024-04-13 00:03:10;0,044;0,965;0,027;0,059;0,200;227,90;49,90;3775,429;1383,562;'01_03_14_08_e7_00_02_01_f3_00_2c_00_1b_00_3b_03_c5_00_39_9b_c5_00_15_1c_8a_;0
2024-04-13 00:04:17;0,043;0,943;0,027;0,059;0,200;227,90;50,00;3775,429;1415,881;'01_03_14_08_e7_00_02_01_f4_00_2b_00_1b_00_3b_03_af_00_39_9b_c5_00_15_9a_c9_;0
2024-04-13 00:05:18;0,044;0,968;0,026;0,059;0,200;227,20;49,90;3775,430;1409,474;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_39_9b_c6_00_15_81_c2_;0
2024-04-13 00:06:19;0,043;0,944;0,027;0,058;0,200;227,70;49,90;3775,431;1435,362;'01_03_14_08_e5_00_02_01_f3_00_2b_00_1b_00_3a_03_b0_00_39_9b_c7_00_15_e6_e2_;0
2024-04-13 00:07:21;0,044;0,963;0,028;0,060;0,200;228,30;49,90;3775,432;1426,524;'01_03_14_08_eb_00_02_01_f3_00_2c_00_1c_00_3c_03_c3_00_39_9b_c8_00_15_c4_5c_;0
2024-04-13 00:08:22;0,044;0,964;0,027;0,059;0,200;228,10;50,00;3775,433;1434,018;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3b_03_c4_00_39_9b_c9_00_15_e1_a2_;0
2024-04-13 00:09:24;0,043;0,943;0,027;0,059;0,200;227,90;50,00;3775,433;1399,498;'01_03_14_08_e7_00_02_01_f4_00_2b_00_1b_00_3b_03_af_00_39_9b_c9_00_15_5a_ca_;0
2024-04-13 00:10:30;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3775,434;1417,035;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_9b_ca_00_15_9f_4b_;0
2024-04-13 00:11:32;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3775,435;1386,646;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_9b_cb_00_15_28_96_;0
2024-04-13 00:12:33;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3775,436;1408,842;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_9b_cc_00_15_7f_4a_;0
2024-04-13 00:13:35;0,045;0,985;0,028;0,061;0,200;228,40;50,00;3775,436;1426,235;'01_03_14_08_ec_00_02_01_f4_00_2d_00_1c_00_3d_03_d9_00_39_9b_cc_00_15_c3_3b_;0
2024-04-13 00:14:36;0,044;0,963;0,026;0,060;0,200;228,40;50,00;3775,437;1390,755;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_39_9b_cd_00_15_38_a3_;0
2024-04-13 00:15:43;0,044;0,966;0,027;0,060;0,200;227,70;49,90;3775,438;1376,704;'01_03_14_08_e5_00_02_01_f3_00_2c_00_1b_00_3c_03_c6_00_39_9b_ce_00_15_01_c0_;0
2024-04-13 00:16:45;0,044;0,968;0,027;0,059;0,200;227,20;50,00;3775,439;1380,926;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1b_00_3b_03_c8_00_39_9b_cf_00_15_12_3e_;0
2024-04-13 00:17:47;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3775,440;1382,701;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_9b_d0_00_15_19_2d_;0
2024-04-13 00:18:48;0,045;0,982;0,028;0,061;0,200;229,10;49,90;3775,440;1386,793;'01_03_14_08_f3_00_02_01_f3_00_2d_00_1c_00_3d_03_d6_00_39_9b_d0_00_15_29_29_;0
2024-04-13 00:19:55;0,044;0,959;0,027;0,061;0,200;229,30;50,00;3775,441;1398,416;'01_03_14_08_f5_00_02_01_f4_00_2c_00_1b_00_3d_03_bf_00_39_9b_d1_00_15_56_90_;0
2024-04-13 00:20:56;0,044;0,959;0,027;0,061;0,200;229,30;50,00;3775,442;1418,896;'01_03_14_08_f5_00_02_01_f4_00_2c_00_1b_00_3d_03_bf_00_39_9b_d2_00_15_a6_90_;0
2024-04-13 00:22:37;0,044;0,965;0,027;0,059;0,200;227,90;50,00;3775,443;1423,948;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3b_03_c5_00_39_9b_d3_00_15_ba_4c_;0
2024-04-13 00:23:38;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3775,444;1403,496;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_9b_d4_00_15_6a_68_;0
2024-04-13 00:24:40;0,044;0,959;0,027;0,060;0,200;229,20;50,00;3775,445;1386,301;'01_03_14_08_f4_00_02_01_f4_00_2c_00_1b_00_3c_03_bf_00_39_9b_d5_00_15_27_3d_;0
2024-04-13 00:25:41;0,044;0,961;0,028;0,060;0,200;228,70;50,00;3775,445;1425,832;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_39_9b_d5_00_15_c1_a8_;0
2024-04-13 00:26:43;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3775,446;1440,044;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_9b_d6_00_15_f9_2c_;0
2024-04-13 00:27:44;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3775,447;1401,304;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_9b_d7_00_15_61_d8_;0
2024-04-13 00:28:46;0,044;0,963;0,026;0,060;0,200;228,40;50,00;3775,448;1386,855;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_39_9b_d8_00_15_29_67_;0
2024-04-13 00:29:51;0,045;0,981;0,027;0,061;0,200;229,30;50,00;3775,449;1384,405;'01_03_14_08_f5_00_02_01_f4_00_2d_00_1b_00_3d_03_d5_00_39_9b_d9_00_15_1f_d5_;0
2024-04-13 00:30:53;0,044;0,961;0,028;0,060;0,200;228,90;49,90;3775,449;1435,779;'01_03_14_08_f1_00_02_01_f3_00_2c_00_1c_00_3c_03_c1_00_39_9b_d9_00_15_e8_83_;0
2024-04-13 00:31:55;0,044;0,960;0,028;0,060;0,200;229,10;50,00;3775,450;1390,329;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1c_00_3c_03_c0_00_39_9b_da_00_15_36_f9_;0
2024-04-13 00:32:56;0,044;0,961;0,028;0,060;0,200;228,90;50,00;3775,451;1379,905;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_39_9b_db_00_15_0e_41_;0
2024-04-13 00:34:02;0,044;0,961;0,028;0,060;0,200;228,90;50,00;3775,452;1425,280;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_39_9b_dc_00_15_bf_80_;0
2024-04-13 00:35:03;0,045;0,980;0,028;0,061;0,200;229,50;50,00;3775,452;1408,216;'01_03_14_08_f7_00_02_01_f4_00_2d_00_1c_00_3d_03_d4_00_39_9b_dc_00_15_7c_d8_;0
2024-04-13 00:36:05;0,044;0,959;0,028;0,060;0,200;229,20;50,00;3775,453;1424,523;'01_03_14_08_f4_00_02_01_f4_00_2c_00_1c_00_3c_03_bf_00_39_9b_dd_00_15_bc_8b_;0
2024-04-13 00:37:06;0,045;0,979;0,028;0,061;0,200;229,60;50,00;3775,454;1440,973;'01_03_14_08_f8_00_02_01_f4_00_2d_00_1c_00_3d_03_d3_00_39_9b_de_00_15_fc_cd_;0
2024-04-13 00:38:08;0,045;0,979;0,029;0,061;0,200;229,80;50,00;3775,455;1429,577;'01_03_14_08_fa_00_02_01_f4_00_2d_00_1d_00_3d_03_d3_00_39_9b_df_00_15_d0_49_;0
2024-04-13 00:39:10;0,044;0,959;0,028;0,061;0,200;229,40;50,00;3775,455;1403,235;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_9b_df_00_15_69_63_;0
2024-04-13 00:40:11;0,045;0,977;0,029;0,061;0,200;230,10;49,90;3775,456;1389,043;'01_03_14_08_fd_00_02_01_f3_00_2d_00_1d_00_3d_03_d1_00_39_9b_e0_00_15_31_f3_;0
2024-04-13 00:41:17;0,045;0,978;0,029;0,061;0,200;230,00;50,00;3775,457;1386,957;'01_03_14_08_fc_00_02_01_f4_00_2d_00_1d_00_3d_03_d2_00_39_9b_e1_00_15_29_cd_;0
2024-04-13 00:42:19;0,045;0,977;0,029;0,061;0,200;230,20;50,00;3775,458;1414,005;'01_03_14_08_fe_00_02_01_f4_00_2d_00_1d_00_3d_03_d1_00_39_9b_e2_00_15_93_75_;0
2024-04-13 00:43:21;0,044;0,957;0,029;0,061;0,200;229,80;49,90;3775,459;1432,064;'01_03_14_08_fa_00_02_01_f3_00_2c_00_1d_00_3d_03_bd_00_39_9b_e3_00_15_da_00_;0
2024-04-13 00:44:22;0,059;0,857;0,022;0,084;0,300;229,40;50,00;3775,459;1419,628;'01_03_14_08_f6_00_03_01_f4_00_3b_00_16_00_54_03_59_00_39_9b_e3_00_15_a9_6c_;0
2024-04-13 00:45:23;0,057;0,827;0,024;0,074;0,300;229,60;50,00;3775,460;1409,928;'01_03_14_08_f8_00_03_01_f4_00_39_00_18_00_4a_03_3b_00_39_9b_e4_00_15_83_88_;0
2024-04-13 00:46:30;0,057;0,825;0,024;0,073;0,300;230,10;50,00;3775,461;1386,932;'01_03_14_08_fd_00_03_01_f4_00_39_00_18_00_49_03_39_00_39_9b_e5_00_15_29_b4_;0
2024-04-13 00:47:31;0,056;0,819;0,021;0,072;0,300;227,90;50,00;3775,462;1382,419;'01_03_14_08_e7_00_03_01_f4_00_38_00_15_00_48_03_33_00_39_9b_e6_00_15_18_13_;0
2024-04-13 00:48:33;0,056;0,819;0,022;0,071;0,300;227,90;50,00;3775,463;1378,151;'01_03_14_08_e7_00_03_01_f4_00_38_00_16_00_47_03_33_00_39_9b_e7_00_15_07_67_;0
2024-04-13 00:49:35;0,056;0,821;0,020;0,072;0,300;227,20;50,00;3775,464;1420,888;'01_03_14_08_e0_00_03_01_f4_00_38_00_14_00_48_03_35_00_39_9b_e8_00_15_ae_58_;0
2024-04-13 00:50:36;0,056;0,824;0,020;0,071;0,300;226,50;50,00;3775,465;1438,257;'01_03_14_08_d9_00_03_01_f4_00_38_00_14_00_47_03_38_00_39_9b_e9_00_15_f2_31_;0
2024-04-13 00:51:43;0,056;0,821;0,022;0,071;0,300;227,20;50,00;3775,466;1394,128;'01_03_14_08_e0_00_03_01_f4_00_38_00_16_00_47_03_35_00_39_9b_ea_00_15_45_d0_;0
2024-04-13 00:52:45;0,056;0,821;0,021;0,071;0,300;227,10;50,00;3775,467;1377,093;'01_03_14_08_df_00_03_01_f4_00_38_00_15_00_47_03_35_00_39_9b_eb_00_15_03_45_;0
2024-04-13 00:53:47;0,056;0,820;0,021;0,071;0,300;227,40;50,00;3775,468;1426,413;'01_03_14_08_e2_00_03_01_f4_00_38_00_15_00_47_03_34_00_39_9b_ec_00_15_c3_ed_;0
2024-04-13 00:54:48;0,056;0,827;0,021;0,070;0,300;225,60;50,00;3775,469;1398,273;'01_03_14_08_d0_00_03_01_f4_00_38_00_15_00_46_03_3b_00_39_9b_ed_00_15_56_01_;0
2024-04-13 00:55:50;0,055;0,813;0,020;0,070;0,300;225,30;50,00;3775,470;1387,357;'01_03_14_08_cd_00_03_01_f4_00_37_00_14_00_46_03_2d_00_39_9b_ee_00_15_2b_5d_;0
2024-04-13 00:56:57;0,056;0,821;0,022;0,071;0,300;227,20;50,00;3775,471;1398,225;'01_03_14_08_e0_00_03_01_f4_00_38_00_16_00_47_03_35_00_39_9b_ef_00_15_55_d1_;0
2024-04-13 00:57:58;0,056;0,821;0,022;0,071;0,300;227,30;50,00;3775,472;1399,275;'01_03_14_08_e1_00_03_01_f4_00_38_00_16_00_47_03_35_00_39_9b_f0_00_15_59_eb_;0
2024-04-13 00:59:00;0,056;0,819;0,022;0,072;0,300;227,80;50,00;3775,473;1415,855;'01_03_14_08_e6_00_03_01_f4_00_38_00_16_00_48_03_33_00_39_9b_f1_00_15_9a_af_;0
2024-04-13 01:00:01;0,055;0,808;0,021;0,070;0,300;226,70;50,00;3775,474;1439,532;'01_03_14_08_db_00_03_01_f4_00_37_00_15_00_46_03_28_00_39_9b_f2_00_15_f7_2c_;0
2024-04-13 01:01:03;0,056;0,823;0,021;0,071;0,300;226,60;49,90;3775,475;1387,340;'01_03_14_08_da_00_03_01_f3_00_38_00_15_00_47_03_37_00_39_9b_f3_00_15_2b_4c_;0
2024-04-13 01:02:09;0,056;0,820;0,022;0,071;0,300;227,60;50,00;3775,476;1426,470;'01_03_14_08_e4_00_03_01_f4_00_38_00_16_00_47_03_34_00_39_9b_f4_00_15_c4_26_;0
2024-04-13 01:03:10;0,056;0,819;0,022;0,071;0,300;227,70;50,00;3775,477;1433,306;'01_03_14_08_e5_00_03_01_f4_00_38_00_16_00_47_03_33_00_39_9b_f5_00_15_de_da_;0
2024-04-13 01:04:12;0,055;0,807;0,022;0,071;0,300;227,00;49,90;3775,478;1425,655;'01_03_14_08_de_00_03_01_f3_00_37_00_16_00_47_03_27_00_39_9b_f6_00_15_c0_f7_;0
2024-04-13 01:05:13;0,044;0,967;0,027;0,059;0,200;227,30;50,00;3775,479;1397,007;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1b_00_3b_03_c7_00_39_9b_f7_00_15_51_0f_;0
2024-04-13 01:06:19;0,044;0,971;0,026;0,059;0,200;226,50;49,90;3775,480;1393,559;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_39_9b_f8_00_15_43_97_;0
2024-04-13 01:07:21;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3775,480;1396,460;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_9b_f8_00_15_4e_ec_;0
2024-04-13 01:08:22;0,044;0,967;0,027;0,059;0,200;227,50;49,90;3775,481;1379,958;'01_03_14_08_e3_00_02_01_f3_00_2c_00_1b_00_3b_03_c7_00_39_9b_f9_00_15_0e_76_;0
2024-04-13 01:09:24;0,044;0,964;0,027;0,060;0,200;228,20;49,90;3775,482;1389,787;'01_03_14_08_ea_00_02_01_f3_00_2c_00_1b_00_3c_03_c4_00_39_9b_fa_00_15_34_db_;0
2024-04-13 01:10:25;0,044;0,963;0,028;0,060;0,200;228,40;49,90;3775,483;1409,319;'01_03_14_08_ec_00_02_01_f3_00_2c_00_1c_00_3c_03_c3_00_39_9b_fb_00_15_81_27_;0
2024-04-13 01:11:31;0,044;0,963;0,028;0,060;0,200;228,40;50,00;3775,483;1426,981;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1c_00_3c_03_c3_00_39_9b_fb_00_15_c6_25_;0
2024-04-13 01:12:33;0,044;0,967;0,027;0,059;0,200;227,50;50,00;3775,484;1399,157;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3b_03_c7_00_39_9b_fc_00_15_59_75_;0
2024-04-13 01:13:34;0,044;0,967;0,027;0,059;0,200;227,30;50,00;3775,485;1405,197;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1b_00_3b_03_c7_00_39_9b_fd_00_15_71_0d_;0
2024-04-13 01:14:36;0,045;0,984;0,027;0,060;0,200;228,50;50,00;3775,486;1398,828;'01_03_14_08_ed_00_02_01_f4_00_2d_00_1b_00_3c_03_d8_00_39_9b_fe_00_15_58_2c_;0
2024-04-13 01:15:37;0,043;0,940;0,028;0,059;0,200;228,70;50,00;3775,487;1405,393;'01_03_14_08_ef_00_02_01_f4_00_2b_00_1c_00_3b_03_ac_00_39_9b_ff_00_15_71_d1_;0
2024-04-13 01:16:44;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3775,487;1421,484;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_9b_ff_00_15_b0_ac_;0
2024-04-13 01:17:45;0,044;0,964;0,027;0,059;0,200;228,10;50,00;3775,488;1388,776;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3b_03_c4_00_39_9c_00_00_15_30_e8_;0
2024-04-13 01:18:46;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3775,489;1409,364;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_9c_01_00_15_81_54_;0
2024-04-13 01:19:48;0,045;0,993;0,026;0,059;0,200;226,50;50,00;3775,490;1420,435;'01_03_14_08_d9_00_02_01_f4_00_2d_00_1a_00_3b_03_e1_00_39_9c_02_00_15_ac_93_;0
2024-04-13 01:20:50;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3775,490;1395,880;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_9c_02_00_15_4c_a8_;0
2024-04-13 01:22:40;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3775,492;1382,877;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_9c_04_00_15_19_dd_;0
2024-04-13 01:23:41;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3775,493;1376,933;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_9c_05_00_15_02_a5_;0
2024-04-13 01:24:43;0,044;0,967;0,027;0,059;0,200;227,40;50,00;3775,493;1422,796;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1b_00_3b_03_c7_00_39_9c_05_00_15_b5_cc_;0
2024-04-13 01:25:45;0,044;0,966;0,027;0,059;0,200;227,60;50,00;3775,494;1432,964;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_39_9c_06_00_15_dd_84_;0
2024-04-13 01:26:52;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3775,495;1434,461;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_9c_07_00_15_e3_5d_;0
2024-04-13 01:27:53;0,045;0,986;0,027;0,060;0,200;228,10;50,00;3775,496;1403,802;'01_03_14_08_e9_00_02_01_f4_00_2d_00_1b_00_3c_03_da_00_39_9c_08_00_15_6b_9a_;0
2024-04-13 01:28:54;0,044;0,966;0,027;0,059;0,200;227,60;50,00;3775,496;1424,455;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_39_9c_08_00_15_bc_47_;0
2024-04-13 01:29:55;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3775,497;1398,531;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_9c_09_00_15_57_03_;0
2024-04-13 01:30:57;0,043;0,947;0,026;0,058;0,200;226,80;50,00;3775,498;1414,670;'01_03_14_08_dc_00_02_01_f4_00_2b_00_1a_00_3a_03_b3_00_39_9c_0a_00_15_96_0e_;0
2024-04-13 01:32:03;0,044;0,968;0,026;0,060;0,200;227,10;49,90;3775,499;1388,392;'01_03_14_08_df_00_02_01_f3_00_2c_00_1a_00_3c_03_c8_00_39_9c_0b_00_15_2f_68_;0
2024-04-13 01:33:05;0,044;0,968;0,027;0,059;0,200;227,20;50,00;3775,500;1434,486;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1b_00_3b_03_c8_00_39_9c_0c_00_15_e3_76_;0
2024-04-13 01:34:06;0,043;0,946;0,026;0,058;0,200;227,20;50,00;3775,500;1391,258;'01_03_14_08_e0_00_02_01_f4_00_2b_00_1a_00_3a_03_b2_00_39_9c_0c_00_15_3a_9a_;0
2024-04-13 01:35:07;0,044;0,967;0,027;0,060;0,200;227,30;49,90;3775,501;1380,728;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1b_00_3c_03_c7_00_39_9c_0d_00_15_11_78_;0
2024-04-13 01:36:08;0,044;0,969;0,026;0,059;0,200;226,90;49,90;3775,502;1404,961;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_39_9c_0e_00_15_70_21_;0
2024-04-13 01:37:11;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3775,503;1385,127;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_9c_0f_00_15_22_a7_;0
2024-04-13 01:38:17;0,044;0,964;0,027;0,060;0,200;228,20;49,90;3775,503;1385,885;'01_03_14_08_ea_00_02_01_f3_00_2c_00_1b_00_3c_03_c4_00_39_9c_0f_00_15_25_9d_;0
2024-04-13 01:39:19;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3775,504;1382,501;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_9c_10_00_15_18_65_;0
2024-04-13 01:40:20;0,044;0,963;0,027;0,060;0,200;228,30;49,90;3775,505;1380,007;'01_03_14_08_eb_00_02_01_f3_00_2c_00_1b_00_3c_03_c3_00_39_9c_11_00_15_0e_a7_;0
2024-04-13 01:41:22;0,044;0,963;0,026;0,060;0,200;228,40;50,00;3775,506;1378,349;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_39_9c_12_00_15_08_2d_;0
2024-04-13 01:42:23;0,045;0,987;0,027;0,060;0,200;227,80;50,00;3775,506;1379,720;'01_03_14_08_e6_00_02_01_f4_00_2d_00_1b_00_3c_03_db_00_39_9c_12_00_15_0d_88_;0
2024-04-13 01:43:25;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3775,507;1431,436;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_9c_13_00_15_d7_8c_;0
2024-04-13 01:44:31;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3775,508;1399,204;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_9c_14_00_15_59_a4_;0
2024-04-13 01:45:32;0,045;0,984;0,027;0,060;0,200;228,60;50,00;3775,509;1404,200;'01_03_14_08_ee_00_02_01_f4_00_2d_00_1b_00_3c_03_d8_00_39_9c_15_00_15_6d_28_;0
2024-04-13 01:46:33;0,044;0,961;0,028;0,060;0,200;228,90;50,00;3775,510;1416,906;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_39_9c_16_00_15_9e_ca_;0
2024-04-13 01:47:35;0,044;0,961;0,027;0,060;0,200;228,90;50,00;3775,510;1410,238;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_39_9c_16_00_15_84_be_;0
2024-04-13 01:48:36;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3775,511;1434,264;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_9c_17_00_15_e2_98_;0
2024-04-13 01:49:38;0,044;0,966;0,027;0,059;0,200;227,70;50,00;3775,512;1409,150;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_39_9c_18_00_15_80_7e_;0
2024-04-13 01:50:44;0,045;0,985;0,028;0,060;0,200;228,40;49,90;3775,513;1415,461;'01_03_14_08_ec_00_02_01_f3_00_2d_00_1c_00_3c_03_d9_00_39_9c_19_00_15_99_25_;0
2024-04-13 01:51:47;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3775,514;1391,218;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_9c_1a_00_15_3a_72_;0
2024-04-13 01:52:48;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3775,514;1412,371;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_9c_1a_00_15_8d_13_;0
2024-04-13 01:53:49;0,044;0,966;0,026;0,059;0,200;227,60;50,00;3775,515;1395,070;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_39_9c_1b_00_15_49_7e_;0
2024-04-13 01:54:56;0,044;0,967;0,027;0,060;0,200;227,40;49,90;3775,516;1377,593;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1b_00_3c_03_c7_00_39_9c_1c_00_15_05_39_;0
2024-04-13 01:55:57;0,044;0,963;0,027;0,060;0,200;228,30;49,90;3775,517;1429,156;'01_03_14_08_eb_00_02_01_f3_00_2c_00_1b_00_3c_03_c3_00_39_9c_1d_00_15_ce_a4_;0
2024-04-13 01:56:59;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3775,517;1380,846;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_9c_1d_00_15_11_ee_;0
2024-04-13 01:58:01;0,044;0,962;0,027;0,059;0,200;228,50;50,00;3775,518;1427,422;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3b_03_c2_00_39_9c_1e_00_15_c7_de_;0
2024-04-13 01:59:02;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3775,519;1423,047;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_9c_1f_00_15_b6_c7_;0
2024-04-13 02:00:04;0,044;0,970;0,026;0,059;0,200;226,60;49,90;3775,520;1414,748;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_39_9c_20_00_15_96_5c_;0
2024-04-13 02:01:10;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3775,520;1423,398;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_9c_20_00_15_b8_26_;0
2024-04-13 02:02:12;0,044;0,968;0,026;0,059;0,200;227,10;49,90;3775,521;1386,640;'01_03_14_08_df_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_39_9c_21_00_15_28_90_;0
2024-04-13 02:03:14;0,044;0,964;0,027;0,060;0,200;228,10;49,90;3775,522;1438,160;'01_03_14_08_e9_00_02_01_f3_00_2c_00_1b_00_3c_03_c4_00_39_9c_22_00_15_f1_d0_;0
2024-04-13 02:04:15;0,045;0,983;0,028;0,061;0,200;228,70;49,90;3775,523;1384,252;'01_03_14_08_ef_00_02_01_f3_00_2d_00_1c_00_3d_03_d7_00_39_9c_23_00_15_1f_3c_;0
2024-04-13 02:05:16;0,044;0,961;0,028;0,061;0,200;228,90;50,00;3775,524;1389,205;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_39_9c_24_00_15_32_95_;0
2024-04-13 02:06:23;0,044;0,963;0,028;0,060;0,200;228,40;50,00;3775,524;1439,403;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1c_00_3c_03_c3_00_39_9c_24_00_15_f6_ab_;0
2024-04-13 02:07:24;0,044;0,961;0,027;0,060;0,200;228,70;50,00;3775,525;1432,219;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_39_9c_25_00_15_da_9b_;0
2024-04-13 02:08:26;0,044;0,958;0,028;0,061;0,200;229,50;50,00;3775,526;1414,426;'01_03_14_08_f7_00_02_01_f4_00_2c_00_1c_00_3d_03_be_00_39_9c_26_00_15_95_1a_;0
2024-04-13 02:09:28;0,045;0,979;0,028;0,061;0,200;229,60;50,00;3775,527;1387,912;'01_03_14_08_f8_00_02_01_f4_00_2d_00_1c_00_3d_03_d3_00_39_9c_27_00_15_2d_88_;0
2024-04-13 02:10:35;0,044;0,960;0,028;0,061;0,200;229,10;50,00;3775,527;1420,269;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_39_9c_27_00_15_ab_ed_;0
2024-04-13 02:11:36;0,044;0,963;0,026;0,060;0,200;228,40;50,00;3775,528;1386,528;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_39_9c_28_00_15_28_20_;0
2024-04-13 02:12:37;0,044;0,961;0,028;0,061;0,200;228,90;50,00;3775,529;1418,070;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_39_9c_29_00_15_a3_56_;0
2024-04-13 02:13:39;0,045;0,980;0,027;0,061;0,200;229,40;50,00;3775,530;1423,894;'01_03_14_08_f6_00_02_01_f4_00_2d_00_1b_00_3d_03_d4_00_39_9c_2a_00_15_ba_16_;0
2024-04-13 02:14:41;0,044;0,959;0,028;0,061;0,200;229,30;50,00;3775,531;1404,321;'01_03_14_08_f5_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_9c_2b_00_15_6d_a1_;0
2024-04-13 02:15:47;0,044;0,959;0,028;0,061;0,200;229,20;49,90;3775,531;1382,239;'01_03_14_08_f4_00_02_01_f3_00_2c_00_1c_00_3d_03_bf_00_39_9c_2b_00_15_17_5f_;0
2024-04-13 02:16:49;0,044;0,960;0,028;0,060;0,200;229,10;50,00;3775,532;1431,487;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1c_00_3c_03_c0_00_39_9c_2c_00_15_d7_bf_;0
2024-04-13 02:17:51;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3775,533;1410,769;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_9c_2d_00_15_86_d1_;0
2024-04-13 02:18:52;0,044;0,965;0,027;0,061;0,200;227,90;50,00;3775,534;1376,616;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3d_03_c5_00_39_9c_2e_00_15_01_68_;0
2024-04-13 02:19:53;0,044;0,963;0,027;0,061;0,200;228,40;50,00;3775,534;1425,741;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3d_03_c3_00_39_9c_2e_00_15_c1_4d_;0
2024-04-13 02:21:00;0,045;0,985;0,027;0,061;0,200;228,40;50,00;3775,535;1386,957;'01_03_14_08_ec_00_02_01_f4_00_2d_00_1b_00_3d_03_d9_00_39_9c_2f_00_15_29_cd_;0
2024-04-13 02:22:43;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3775,537;1395,322;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_9c_31_00_15_4a_7a_;0
2024-04-13 02:23:45;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3775,537;1409,371;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_9c_31_00_15_81_5b_;0
2024-04-13 02:24:46;0,045;0,982;0,028;0,061;0,200;229,10;50,00;3775,538;1429,353;'01_03_14_08_f3_00_02_01_f4_00_2d_00_1c_00_3d_03_d6_00_39_9c_32_00_15_cf_69_;0
2024-04-13 02:25:48;0,044;0,960;0,028;0,060;0,200;229,00;50,00;3775,539;1432,453;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1c_00_3c_03_c0_00_39_9c_33_00_15_db_85_;0
2024-04-13 02:26:55;0,045;0,981;0,028;0,061;0,200;229,20;50,00;3775,540;1419,548;'01_03_14_08_f4_00_02_01_f4_00_2d_00_1c_00_3d_03_d5_00_39_9c_34_00_15_a9_1c_;0
2024-04-13 02:27:57;0,044;0,960;0,028;0,060;0,200;229,00;50,00;3775,540;1403,460;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1c_00_3c_03_c0_00_39_9c_34_00_15_6a_44_;0
2024-04-13 02:28:59;0,044;0,963;0,027;0,060;0,200;228,30;49,90;3775,541;1396,396;'01_03_14_08_eb_00_02_01_f3_00_2c_00_1b_00_3c_03_c3_00_39_9c_35_00_15_4e_ac_;0
2024-04-13 02:30:01;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3775,542;1395,930;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_9c_36_00_15_4c_da_;0
2024-04-13 02:31:07;0,045;0,984;0,028;0,061;0,200;228,60;50,00;3775,543;1432,262;'01_03_14_08_ee_00_02_01_f4_00_2d_00_1c_00_3d_03_d8_00_39_9c_37_00_15_da_c6_;0
2024-04-13 02:32:09;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3775,544;1387,801;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_9c_38_00_15_2d_19_;0
2024-04-13 02:33:10;0,044;0,962;0,027;0,060;0,200;228,50;49,90;3775,544;1394,471;'01_03_14_08_ed_00_02_01_f3_00_2c_00_1b_00_3c_03_c2_00_39_9c_38_00_15_47_27_;0
2024-04-13 02:34:12;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3775,545;1439,300;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_9c_39_00_15_f6_44_;0
2024-04-13 02:35:13;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3775,546;1406,460;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_9c_3a_00_15_75_fc_;0
2024-04-13 02:36:14;0,045;0,982;0,028;0,060;0,200;229,00;50,00;3775,547;1388,295;'01_03_14_08_f2_00_02_01_f4_00_2d_00_1c_00_3c_03_d6_00_39_9c_3b_00_15_2f_07_;0
2024-04-13 02:37:20;0,044;0,961;0,027;0,061;0,200;228,80;50,00;3775,547;1385,691;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1b_00_3d_03_c1_00_39_9c_3b_00_15_24_db_;0
2024-04-13 02:38:22;0,044;0,961;0,026;0,060;0,200;228,80;50,00;3775,548;1416,310;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1a_00_3c_03_c1_00_39_9c_3c_00_15_9c_76_;0
2024-04-13 02:39:23;0,044;0,960;0,028;0,061;0,200;229,10;50,00;3775,549;1411,626;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_39_9c_3d_00_15_8a_2a_;0
2024-04-13 02:40:24;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3775,550;1428,760;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_9c_3e_00_15_cd_18_;0
2024-04-13 02:41:26;0,045;0,985;0,026;0,060;0,200;228,40;50,00;3775,550;1405,092;'01_03_14_08_ec_00_02_01_f4_00_2d_00_1a_00_3c_03_d9_00_39_9c_3e_00_15_70_a4_;0
2024-04-13 02:42:28;0,044;0,958;0,027;0,061;0,200;229,50;50,00;3775,551;1400,489;'01_03_14_08_f7_00_02_01_f4_00_2c_00_1b_00_3d_03_be_00_39_9c_3f_00_15_5e_a9_;0
2024-04-13 02:43:34;0,044;0,958;0,028;0,061;0,200;229,50;50,00;3775,552;1406,213;'01_03_14_08_f7_00_02_01_f4_00_2c_00_1c_00_3d_03_be_00_39_9c_40_00_15_75_05_;0
2024-04-13 02:44:35;0,045;0,980;0,027;0,061;0,200;229,40;50,00;3775,553;1428,426;'01_03_14_08_f6_00_02_01_f4_00_2d_00_1b_00_3d_03_d4_00_39_9c_41_00_15_cb_ca_;0
2024-04-13 02:45:37;0,044;0,961;0,026;0,060;0,200;228,80;50,00;3775,554;1440,878;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1a_00_3c_03_c1_00_39_9c_42_00_15_fc_6e_;0
2024-04-13 02:46:39;0,044;0,962;0,027;0,060;0,200;228,60;50,00;3775,554;1402,296;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_9c_42_00_15_65_b8_;0
2024-04-13 02:47:46;0,044;0,958;0,028;0,061;0,200;229,50;50,00;3775,555;1410,309;'01_03_14_08_f7_00_02_01_f4_00_2c_00_1c_00_3d_03_be_00_39_9c_43_00_15_85_05_;0
2024-04-13 02:48:47;0,044;0,957;0,028;0,061;0,200;229,70;50,00;3775,556;1404,205;'01_03_14_08_f9_00_02_01_f4_00_2c_00_1c_00_3d_03_bd_00_39_9c_44_00_15_6d_2d_;0
2024-04-13 02:49:49;0,044;0,957;0,029;0,061;0,200;229,80;50,00;3775,557;1408,085;'01_03_14_08_fa_00_02_01_f4_00_2c_00_1d_00_3d_03_bd_00_39_9c_45_00_15_7c_55_;0
2024-04-13 02:50:51;0,045;0,980;0,028;0,061;0,200;229,50;50,00;3775,558;1400,195;'01_03_14_08_f7_00_02_01_f4_00_2d_00_1c_00_3d_03_d4_00_39_9c_46_00_15_5d_83_;0
2024-04-13 02:51:57;0,044;0,959;0,028;0,061;0,200;229,40;50,00;3775,558;1423,416;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_9c_46_00_15_b8_38_;0
2024-04-13 02:52:58;0,045;0,977;0,029;0,061;0,200;230,10;50,00;3775,559;1427,046;'01_03_14_08_fd_00_02_01_f4_00_2d_00_1d_00_3d_03_d1_00_39_9c_47_00_15_c6_66_;0
2024-04-13 02:53:59;0,044;0,956;0,028;0,061;0,200;229,90;50,00;3775,560;1426,518;'01_03_14_08_fb_00_02_01_f4_00_2c_00_1c_00_3d_03_bc_00_39_9c_48_00_15_c4_56_;0
2024-04-13 02:55:01;0,044;0,955;0,028;0,061;0,200;230,30;50,00;3775,561;1380,966;'01_03_14_08_ff_00_02_01_f4_00_2c_00_1c_00_3d_03_bb_00_39_9c_49_00_15_12_66_;0
2024-04-13 02:56:03;0,044;0,959;0,028;0,061;0,200;229,30;50,00;3775,561;1428,607;'01_03_14_08_f5_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_9c_49_00_15_cc_7f_;0
2024-04-13 02:57:04;0,044;0,959;0,028;0,060;0,200;229,40;50,00;3775,562;1406,379;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1c_00_3c_03_bf_00_39_9c_4a_00_15_75_ab_;0
2024-04-13 02:58:11;0,044;0,956;0,029;0,060;0,200;230,00;50,00;3775,563;1411,150;'01_03_14_08_fc_00_02_01_f4_00_2c_00_1d_00_3c_03_bc_00_39_9c_4b_00_15_88_4e_;0
2024-04-13 02:59:13;0,044;0,957;0,029;0,061;0,200;229,70;50,00;3775,564;1435,667;'01_03_14_08_f9_00_02_01_f4_00_2c_00_1d_00_3d_03_bd_00_39_9c_4c_00_15_e8_13_;0
2024-04-13 03:00:14;0,044;0,956;0,029;0,061;0,200;230,10;50,00;3775,565;1398,819;'01_03_14_08_fd_00_02_01_f4_00_2c_00_1d_00_3d_03_bc_00_39_9c_4d_00_15_58_23_;0
2024-04-13 03:01:21;0,044;0,957;0,029;0,061;0,200;229,80;50,00;3775,565;1441,175;'01_03_14_08_fa_00_02_01_f4_00_2c_00_1d_00_3d_03_bd_00_39_9c_4d_00_15_fd_97_;0
2024-04-13 03:02:24;0,045;0,982;0,028;0,061;0,200;229,00;50,00;3775,566;1389,389;'01_03_14_08_f2_00_02_01_f4_00_2d_00_1c_00_3d_03_d6_00_39_9c_4e_00_15_33_4d_;0
2024-04-13 03:03:25;0,044;0,963;0,027;0,059;0,200;228,40;50,00;3775,567;1424,179;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3b_03_c3_00_39_9c_4f_00_15_bb_33_;0
2024-04-13 03:04:26;0,044;0,961;0,027;0,060;0,200;228,90;49,90;3775,568;1385,065;'01_03_14_08_f1_00_02_01_f3_00_2c_00_1b_00_3c_03_c1_00_39_9c_50_00_15_22_69_;0
2024-04-13 03:05:33;0,044;0,961;0,028;0,061;0,200;228,90;50,00;3775,568;1405,583;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_39_9c_50_00_15_72_8f_;0
2024-04-13 03:06:35;0,044;0,960;0,028;0,060;0,200;229,10;49,90;3775,569;1376,421;'01_03_14_08_f3_00_02_01_f3_00_2c_00_1c_00_3c_03_c0_00_39_9c_51_00_15_00_a5_;0
2024-04-13 03:07:37;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3775,570;1384,505;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_9c_52_00_15_20_39_;0
2024-04-13 03:08:38;0,044;0,961;0,028;0,061;0,200;228,70;50,00;3775,571;1387,685;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_39_9c_53_00_15_2c_a5_;0
2024-04-13 03:09:45;0,045;0,979;0,029;0,061;0,200;229,80;49,90;3775,572;1435,157;'01_03_14_08_fa_00_02_01_f3_00_2d_00_1d_00_3d_03_d3_00_39_9c_54_00_15_e6_15_;0
2024-04-13 03:10:46;0,045;0,977;0,029;0,062;0,200;230,20;50,00;3775,572;1402,647;'01_03_14_08_fe_00_02_01_f4_00_2d_00_1d_00_3e_03_d1_00_39_9c_54_00_15_67_17_;0
2024-04-13 03:11:48;0,045;0,976;0,029;0,062;0,200;230,40;50,00;3775,573;1376,826;'01_03_14_09_00_00_02_01_f4_00_2d_00_1d_00_3e_03_d0_00_39_9c_55_00_15_02_3a_;0
2024-04-13 03:12:50;0,045;0,979;0,029;0,061;0,200;229,80;50,00;3775,574;1376,471;'01_03_14_08_fa_00_02_01_f4_00_2d_00_1d_00_3d_03_d3_00_39_9c_56_00_15_00_d7_;0
2024-04-13 03:13:56;0,044;0,961;0,028;0,061;0,200;228,90;50,00;3775,575;1426,254;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_39_9c_57_00_15_c3_4e_;0
2024-04-13 03:14:58;0,044;0,961;0,028;0,061;0,200;228,90;49,90;3775,576;1422,415;'01_03_14_08_f1_00_02_01_f3_00_2c_00_1c_00_3d_03_c1_00_39_9c_58_00_15_b4_4f_;0
2024-04-13 03:16:00;0,044;0,958;0,028;0,061;0,200;229,50;49,90;3775,576;1421,824;'01_03_14_08_f7_00_02_01_f3_00_2c_00_1c_00_3d_03_be_00_39_9c_58_00_15_b2_00_;0
2024-04-13 03:17:02;0,044;0,956;0,028;0,061;0,200;230,10;50,00;3775,577;1383,643;'01_03_14_08_fd_00_02_01_f4_00_2c_00_1c_00_3d_03_bc_00_39_9c_59_00_15_1c_db_;0
2024-04-13 03:18:08;0,044;0,955;0,029;0,061;0,200;230,20;49,90;3775,578;1416,609;'01_03_14_08_fe_00_02_01_f3_00_2c_00_1d_00_3d_03_bb_00_39_9c_5a_00_15_9d_a1_;0
2024-04-13 03:19:10;0,045;0,980;0,028;0,061;0,200;229,40;50,00;3775,579;1437,817;'01_03_14_08_f6_00_02_01_f4_00_2d_00_1c_00_3d_03_d4_00_39_9c_5b_00_15_f0_79_;0
2024-04-13 03:20:11;0,044;0,958;0,029;0,061;0,200;229,50;50,00;3775,579;1376,766;'01_03_14_08_f7_00_02_01_f4_00_2c_00_1d_00_3d_03_be_00_39_9c_5b_00_15_01_fe_;0
2024-04-13 03:21:12;0,044;0,955;0,029;0,061;0,200;230,30;49,90;3775,580;1392,732;'01_03_14_08_ff_00_02_01_f3_00_2c_00_1d_00_3d_03_bb_00_39_9c_5c_00_15_40_5c_;0
2024-04-13 03:22:46;0,044;0,957;0,028;0,061;0,200;229,70;50,00;3775,581;1424,618;'01_03_14_08_f9_00_02_01_f4_00_2c_00_1c_00_3d_03_bd_00_39_9c_5d_00_15_bc_ea_;0
2024-04-13 03:23:47;0,045;0,979;0,027;0,061;0,200;229,70;50,00;3775,582;1432,537;'01_03_14_08_f9_00_02_01_f4_00_2d_00_1b_00_3d_03_d3_00_39_9c_5e_00_15_db_d9_;0
2024-04-13 03:24:49;0,044;0,961;0,028;0,060;0,200;228,90;50,00;3775,583;1396,508;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_39_9c_5f_00_15_4f_1c_;0
2024-04-13 03:25:51;0,045;0,983;0,028;0,060;0,200;228,80;50,00;3775,584;1390,508;'01_03_14_08_f0_00_02_01_f4_00_2d_00_1c_00_3c_03_d7_00_39_9c_60_00_15_37_ac_;0
2024-04-13 03:26:58;0,044;0,958;0,028;0,061;0,200;229,60;49,90;3775,585;1389,848;'01_03_14_08_f8_00_02_01_f3_00_2c_00_1c_00_3d_03_be_00_39_9c_61_00_15_35_18_;0
2024-04-13 03:27:59;0,044;0,959;0,028;0,061;0,200;229,40;50,00;3775,585;1378,355;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_9c_61_00_15_08_33_;0
2024-04-13 03:29:01;0,045;0,980;0,028;0,061;0,200;229,50;50,00;3775,586;1383,816;'01_03_14_08_f7_00_02_01_f4_00_2d_00_1c_00_3d_03_d4_00_39_9c_62_00_15_1d_88_;0
2024-04-13 03:30:02;0,045;0,979;0,027;0,061;0,200;229,80;50,00;3775,587;1379,921;'01_03_14_08_fa_00_02_01_f4_00_2d_00_1b_00_3d_03_d3_00_39_9c_63_00_15_0e_51_;0
2024-04-13 03:31:09;0,044;0,960;0,028;0,060;0,200;229,10;50,00;3775,588;1398,697;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1c_00_3c_03_c0_00_39_9c_64_00_15_57_a9_;0
2024-04-13 03:32:11;0,044;0,958;0,028;0,061;0,200;229,50;50,00;3775,588;1389,838;'01_03_14_08_f7_00_02_01_f4_00_2c_00_1c_00_3d_03_be_00_39_9c_64_00_15_35_0e_;0
2024-04-13 03:33:13;0,044;0,958;0,028;0,061;0,200;229,50;50,00;3775,589;1402,062;'01_03_14_08_f7_00_02_01_f4_00_2c_00_1c_00_3d_03_be_00_39_9c_65_00_15_64_ce_;0
2024-04-13 03:34:14;0,044;0,958;0,028;0,061;0,200;229,60;50,00;3775,590;1426,395;'01_03_14_08_f8_00_02_01_f4_00_2c_00_1c_00_3d_03_be_00_39_9c_66_00_15_c3_db_;0
2024-04-13 03:35:21;0,044;0,959;0,028;0,061;0,200;229,40;50,00;3775,591;1435,698;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_9c_67_00_15_e8_32_;0
2024-04-13 03:36:22;0,043;0,938;0,028;0,060;0,200;229,10;50,00;3775,592;1398,507;'01_03_14_08_f3_00_02_01_f4_00_2b_00_1c_00_3c_03_aa_00_39_9c_68_00_15_56_eb_;0
2024-04-13 03:37:24;0,044;0,960;0,027;0,061;0,200;229,10;50,00;3775,592;1409,102;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1b_00_3d_03_c0_00_39_9c_68_00_15_80_4e_;0
2024-04-13 03:38:25;0,045;0,976;0,029;0,061;0,200;230,30;50,00;3775,593;1429,271;'01_03_14_08_ff_00_02_01_f4_00_2d_00_1d_00_3d_03_d0_00_39_9c_69_00_15_cf_17_;0
2024-04-13 03:39:27;0,044;0,956;0,029;0,061;0,200;230,10;50,00;3775,594;1435,688;'01_03_14_08_fd_00_02_01_f4_00_2c_00_1d_00_3d_03_bc_00_39_9c_6a_00_15_e8_28_;0
2024-04-13 03:40:28;0,045;0,978;0,028;0,061;0,200;229,90;49,90;3775,595;1441,753;'01_03_14_08_fb_00_02_01_f3_00_2d_00_1c_00_3d_03_d2_00_39_9c_6b_00_15_ff_d9_;0
2024-04-13 03:41:34;0,044;0,959;0,028;0,061;0,200;229,40;50,00;3775,595;1386,545;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_9c_6b_00_15_28_31_;0
2024-04-13 03:42:36;0,044;0,961;0,028;0,060;0,200;228,70;49,90;3775,596;1398,331;'01_03_14_08_ef_00_02_01_f3_00_2c_00_1c_00_3c_03_c1_00_39_9c_6c_00_15_56_3b_;0
2024-04-13 03:43:38;0,044;0,959;0,028;0,061;0,200;229,40;49,90;3775,597;1412,914;'01_03_14_08_f6_00_02_01_f3_00_2c_00_1c_00_3d_03_bf_00_39_9c_6d_00_15_8f_32_;0
2024-04-13 03:44:39;0,044;0,960;0,028;0,060;0,200;229,10;50,00;3775,598;1406,891;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1c_00_3c_03_c0_00_39_9c_6e_00_15_77_ab_;0
2024-04-13 03:45:40;0,044;0,959;0,028;0,061;0,200;229,20;49,90;3775,599;1398,602;'01_03_14_08_f4_00_02_01_f3_00_2c_00_1c_00_3d_03_bf_00_39_9c_6f_00_15_57_4a_;0
2024-04-13 03:46:41;0,044;0,959;0,028;0,061;0,200;229,30;50,00;3775,599;1387,956;'01_03_14_08_f5_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_9c_6f_00_15_2d_b4_;0
2024-04-13 03:47:48;0,044;0,962;0,027;0,061;0,200;228,50;50,00;3775,600;1412,515;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3d_03_c2_00_39_9c_70_00_15_8d_a3_;0
2024-04-13 03:48:50;0,044;0,962;0,027;0,059;0,200;228,60;50,00;3775,601;1422,215;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3b_03_c2_00_39_9c_71_00_15_b3_87_;0
2024-04-13 03:49:51;0,044;0,960;0,028;0,061;0,200;229,10;50,00;3775,602;1424,381;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_39_9c_72_00_15_bb_fd_;0
2024-04-13 03:50:52;0,044;0,957;0,029;0,061;0,200;229,70;50,00;3775,602;1411,551;'01_03_14_08_f9_00_02_01_f4_00_2c_00_1d_00_3d_03_bd_00_39_9c_72_00_15_89_df_;0
2024-04-13 03:51:54;0,044;0,958;0,028;0,060;0,200;229,60;49,90;3775,603;1415,309;'01_03_14_08_f8_00_02_01_f3_00_2c_00_1c_00_3c_03_be_00_39_9c_73_00_15_98_8d_;0
2024-04-13 03:53:00;0,044;0,960;0,028;0,060;0,200;229,00;50,00;3775,604;1403,792;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1c_00_3c_03_c0_00_39_9c_74_00_15_6b_90_;0
2024-04-13 03:54:02;0,044;0,959;0,028;0,060;0,200;229,30;50,00;3775,605;1376,739;'01_03_14_08_f5_00_02_01_f4_00_2c_00_1c_00_3c_03_bf_00_39_9c_75_00_15_01_e3_;0
2024-04-13 03:55:04;0,044;0,957;0,029;0,061;0,200;229,80;50,00;3775,606;1412,186;'01_03_14_08_fa_00_02_01_f4_00_2c_00_1d_00_3d_03_bd_00_39_9c_76_00_15_8c_5a_;0
2024-04-13 03:56:05;0,045;0,978;0,029;0,061;0,200;230,00;50,00;3775,606;1415,509;'01_03_14_08_fc_00_02_01_f4_00_2d_00_1d_00_3d_03_d2_00_39_9c_76_00_15_99_55_;0
2024-04-13 03:57:07;0,045;0,976;0,029;0,062;0,200;230,30;50,00;3775,607;1424,353;'01_03_14_08_ff_00_02_01_f4_00_2d_00_1d_00_3e_03_d0_00_39_9c_77_00_15_bb_e1_;0
2024-04-13 03:58:14;0,043;0,938;0,028;0,059;0,200;229,00;49,90;3775,608;1379,296;'01_03_14_08_f2_00_02_01_f3_00_2b_00_1c_00_3b_03_aa_00_39_9c_78_00_15_0b_e0_;0
2024-04-13 03:59:15;0,044;0,961;0,028;0,061;0,200;228,70;50,00;3775,609;1379,693;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_39_9c_79_00_15_0d_6d_;0
2024-04-13 04:00:16;0,044;0,959;0,028;0,061;0,200;229,20;50,00;3775,609;1438,092;'01_03_14_08_f4_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_9c_79_00_15_f1_8c_;0
2024-04-13 04:01:17;0,044;0,959;0,028;0,061;0,200;229,40;50,00;3775,610;1407,028;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_9c_7a_00_15_78_34_;0
2024-04-13 04:02:18;0,044;0,959;0,028;0,061;0,200;229,20;50,00;3775,611;1396,812;'01_03_14_08_f4_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_9c_7b_00_15_50_4c_;0
2024-04-13 04:03:20;0,045;0,983;0,027;0,061;0,200;228,70;50,00;3775,612;1405,528;'01_03_14_08_ef_00_02_01_f4_00_2d_00_1b_00_3d_03_d7_00_39_9c_7c_00_15_72_58_;0
2024-04-13 04:04:27;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3775,612;1431,672;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_9c_7c_00_15_d8_78_;0
2024-04-13 04:05:29;0,044;0,959;0,028;0,061;0,200;229,30;50,00;3775,613;1412,529;'01_03_14_08_f5_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_9c_7d_00_15_8d_b1_;0
2024-04-13 04:06:30;0,045;0,980;0,028;0,061;0,200;229,40;50,00;3775,614;1434,034;'01_03_14_08_f6_00_02_01_f4_00_2d_00_1c_00_3d_03_d4_00_39_9c_7e_00_15_e1_b2_;0
2024-04-13 04:07:32;0,044;0,959;0,027;0,061;0,200;229,40;50,00;3775,615;1405,505;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1b_00_3d_03_bf_00_39_9c_7f_00_15_72_41_;0
2024-04-13 04:08:33;0,045;0,979;0,027;0,061;0,200;229,60;50,00;3775,616;1410,591;'01_03_14_08_f8_00_02_01_f4_00_2d_00_1b_00_3d_03_d3_00_39_9c_80_00_15_86_1f_;0
2024-04-13 04:09:39;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3775,616;1387,212;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_9c_80_00_15_2a_cc_;0
2024-04-13 04:10:40;0,044;0,964;0,026;0,060;0,200;228,20;50,00;3775,617;1377,864;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_9c_81_00_15_06_48_;0
2024-04-13 04:11:42;0,044;0,959;0,028;0,061;0,200;229,30;50,00;3775,618;1424,769;'01_03_14_08_f5_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_9c_82_00_15_bd_81_;0
2024-04-13 04:12:44;0,044;0,959;0,028;0,060;0,200;229,30;50,00;3775,619;1434,065;'01_03_14_08_f5_00_02_01_f4_00_2c_00_1c_00_3c_03_bf_00_39_9c_83_00_15_e1_d1_;0
2024-04-13 04:13:52;0,044;0,960;0,028;0,061;0,200;229,10;50,00;3775,620;1399,759;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_39_9c_84_00_15_5b_cf_;0
2024-04-13 04:14:53;0,044;0,961;0,027;0,060;0,200;228,70;50,00;3775,620;1411,961;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_39_9c_84_00_15_8b_79_;0
2024-04-13 04:15:55;0,044;0,961;0,028;0,061;0,200;228,80;50,00;3775,621;1400,459;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_39_9c_85_00_15_5e_8b_;0
2024-04-13 04:16:56;0,044;0,958;0,028;0,061;0,200;229,50;50,00;3775,622;1414,456;'01_03_14_08_f7_00_02_01_f4_00_2c_00_1c_00_3d_03_be_00_39_9c_86_00_15_95_38_;0
2024-04-13 04:18:04;0,043;0,937;0,028;0,060;0,200;229,30;50,00;3775,623;1432,726;'01_03_14_08_f5_00_02_01_f4_00_2b_00_1c_00_3c_03_a9_00_39_9c_87_00_15_dc_96_;0
2024-04-13 04:19:05;0,044;0,959;0,028;0,061;0,200;229,20;50,00;3775,623;1413,244;'01_03_14_08_f4_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_9c_87_00_15_90_7c_;0
2024-04-13 04:20:07;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3775,624;1376,706;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_9c_88_00_15_01_c2_;0
2024-04-13 04:21:09;0,044;0,961;0,027;0,060;0,200;228,70;50,00;3775,625;1383,098;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_39_9c_89_00_15_1a_ba_;0
2024-04-13 04:22:49;0,044;0,958;0,028;0,061;0,200;229,50;49,90;3775,626;1380,921;'01_03_14_08_f7_00_02_01_f3_00_2c_00_1c_00_3d_03_be_00_39_9c_8a_00_15_12_39_;0
2024-04-13 04:23:50;0,045;0,979;0,029;0,061;0,200;229,70;50,00;3775,627;1430,697;'01_03_14_08_f9_00_02_01_f4_00_2d_00_1d_00_3d_03_d3_00_39_9c_8b_00_15_d4_a9_;0
2024-04-13 04:24:52;0,045;0,984;0,027;0,061;0,200;228,50;50,00;3775,628;1438,931;'01_03_14_08_ed_00_02_01_f4_00_2d_00_1b_00_3d_03_d8_00_39_9c_8c_00_15_f4_d3_;0
2024-04-13 04:25:53;0,044;0,961;0,028;0,061;0,200;228,70;50,00;3775,629;1395,871;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_39_9c_8d_00_15_4c_9f_;0
2024-04-13 04:26:55;0,044;0,959;0,027;0,060;0,200;229,40;50,00;3775,629;1433,122;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1b_00_3c_03_bf_00_39_9c_8d_00_15_de_22_;0
2024-04-13 04:27:56;0,044;0,960;0,028;0,061;0,200;229,10;50,00;3775,630;1407,949;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_39_9c_8e_00_15_7b_cd_;0
2024-04-13 04:28:57;0,045;0,981;0,028;0,061;0,200;229,30;50,00;3775,631;1434,821;'01_03_14_08_f5_00_02_01_f4_00_2d_00_1c_00_3d_03_d5_00_39_9c_8f_00_15_e4_c5_;0
2024-04-13 04:30:04;0,044;0,960;0,028;0,061;0,200;229,00;50,00;3775,632;1386,039;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_39_9c_90_00_15_26_37_;0
2024-04-13 04:31:05;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3775,632;1382,133;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_9c_90_00_15_16_f5_;0
2024-04-13 04:32:07;0,044;0,962;0,028;0,061;0,200;228,60;49,90;3775,633;1426,599;'01_03_14_08_ee_00_02_01_f3_00_2c_00_1c_00_3d_03_c2_00_39_9c_91_00_15_c4_a7_;0
2024-04-13 04:33:08;0,045;0,983;0,027;0,061;0,200;228,70;49,90;3775,634;1398,127;'01_03_14_08_ef_00_02_01_f3_00_2d_00_1b_00_3d_03_d7_00_39_9c_92_00_15_55_6f_;0
2024-04-13 04:34:15;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3775,635;1405,381;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_9c_93_00_15_71_c5_;0
2024-04-13 04:35:16;0,044;0,961;0,028;0,061;0,200;228,80;49,90;3775,636;1395,084;'01_03_14_08_f0_00_02_01_f3_00_2c_00_1c_00_3d_03_c1_00_39_9c_94_00_15_49_8c_;0
2024-04-13 04:36:17;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3775,636;1381,232;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_9c_94_00_15_13_70_;0
2024-04-13 04:37:19;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3775,637;1378,700;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_9c_95_00_15_09_8c_;0
2024-04-13 04:38:20;0,044;0,960;0,027;0,060;0,200;229,10;50,00;3775,638;1436,718;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1b_00_3c_03_c0_00_39_9c_96_00_15_ec_2e_;0
2024-04-13 04:39:21;0,044;0,958;0,028;0,061;0,200;229,60;50,00;3775,639;1413,672;'01_03_14_08_f8_00_02_01_f4_00_2c_00_1c_00_3d_03_be_00_39_9c_97_00_15_92_28_;0
2024-04-13 04:40:28;0,044;0,959;0,028;0,061;0,200;229,30;49,90;3775,639;1436,487;'01_03_14_08_f5_00_02_01_f3_00_2c_00_1c_00_3d_03_bf_00_39_9c_97_00_15_eb_47_;0
2024-04-13 04:41:29;0,043;0,941;0,027;0,060;0,200;228,40;50,00;3775,640;1419,706;'01_03_14_08_ec_00_02_01_f4_00_2b_00_1b_00_3c_03_ad_00_39_9c_98_00_15_a9_ba_;0
2024-04-13 04:42:30;0,044;0,960;0,028;0,061;0,200;229,00;50,00;3775,641;1439,285;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_39_9c_99_00_15_f6_35_;0
2024-04-13 04:43:32;0,044;0,958;0,028;0,061;0,200;229,60;49,90;3775,642;1393,897;'01_03_14_08_f8_00_02_01_f3_00_2c_00_1c_00_3d_03_be_00_39_9c_9a_00_15_44_e9_;0
2024-04-13 04:44:34;0,044;0,959;0,027;0,061;0,200;229,30;49,90;3775,642;1401,072;'01_03_14_08_f5_00_02_01_f3_00_2c_00_1b_00_3d_03_bf_00_39_9c_9a_00_15_60_f0_;0
2024-04-13 04:45:35;0,045;0,980;0,028;0,061;0,200;229,50;50,00;3775,643;1428,921;'01_03_14_08_f7_00_02_01_f4_00_2d_00_1c_00_3d_03_d4_00_39_9c_9b_00_15_cd_b9_;0
2024-04-13 04:46:41;0,044;0,957;0,028;0,061;0,200;229,70;49,90;3775,644;1419,796;'01_03_14_08_f9_00_02_01_f3_00_2c_00_1c_00_3d_03_bd_00_39_9c_9c_00_15_aa_14_;0
2024-04-13 04:47:43;0,044;0,962;0,027;0,060;0,200;228,60;50,00;3775,645;1397,826;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_9c_9d_00_15_54_42_;0
2024-04-13 04:48:44;0,044;0,962;0,027;0,061;0,200;228,60;50,00;3775,646;1419,730;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3d_03_c2_00_39_9c_9e_00_15_a9_d2_;0
2024-04-13 04:49:46;0,044;0,960;0,028;0,061;0,200;229,10;50,00;3775,646;1407,496;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_39_9c_9e_00_15_7a_08_;0
2024-04-13 04:50:53;0,045;0,981;0,028;0,061;0,200;229,30;50,00;3775,647;1434,880;'01_03_14_08_f5_00_02_01_f4_00_2d_00_1c_00_3d_03_d5_00_39_9c_9f_00_15_e5_00_;0
2024-04-13 04:51:54;0,044;0,960;0,028;0,061;0,200;229,00;50,00;3775,648;1386,040;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_39_9c_a0_00_15_26_38_;0
2024-04-13 04:52:57;0,044;0,962;0,028;0,061;0,200;228,60;50,00;3775,649;1409,962;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1c_00_3d_03_c2_00_39_9c_a1_00_15_83_aa_;0
2024-04-13 04:53:57;0,044;0,961;0,027;0,061;0,200;228,80;50,00;3775,649;1377,524;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1b_00_3d_03_c1_00_39_9c_a1_00_15_04_f4_;0
2024-04-13 04:54:59;0,044;0,961;0,028;0,061;0,200;228,90;49,90;3775,650;1414,270;'01_03_14_08_f1_00_02_01_f3_00_2c_00_1c_00_3d_03_c1_00_39_9c_a2_00_15_94_7e_;0
2024-04-13 04:56:00;0,045;0,982;0,028;0,062;0,200;229,10;50,00;3775,651;1411,700;'01_03_14_08_f3_00_02_01_f4_00_2d_00_1c_00_3e_03_d6_00_39_9c_a3_00_15_8a_74_;0
2024-04-13 04:57:06;0,044;0,961;0,028;0,061;0,200;228,90;50,00;3775,652;1389,437;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_39_9c_a4_00_15_33_7d_;0
2024-04-13 04:58:07;0,044;0,960;0,028;0,061;0,200;229,10;50,00;3775,653;1379,269;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_39_9c_a5_00_15_0b_c5_;0
2024-04-13 04:59:09;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3775,653;1378,043;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_9c_a5_00_15_06_fb_;0
2024-04-13 05:00:10;0,044;0,964;0,027;0,061;0,200;228,10;49,90;3775,654;1424,489;'01_03_14_08_e9_00_02_01_f3_00_2c_00_1b_00_3d_03_c4_00_39_9c_a6_00_15_bc_69_;0
2024-04-13 05:01:11;0,044;0,962;0,028;0,061;0,200;228,60;50,00;3775,655;1401,771;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1c_00_3d_03_c2_00_39_9c_a7_00_15_63_ab_;0
2024-04-13 05:02:17;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3775,656;1414,968;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_9c_a8_00_15_97_38_;0
2024-04-13 05:03:19;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3775,656;1391,389;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_9c_a8_00_15_3b_1d_;0
2024-04-13 05:04:20;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3775,657;1439,337;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_9c_a9_00_15_f6_69_;0
2024-04-13 05:05:21;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3775,658;1384,857;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_9c_aa_00_15_21_99_;0
2024-04-13 05:06:22;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3775,659;1384,685;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_9c_ab_00_15_20_ed_;0
2024-04-13 05:07:24;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3775,659;1404,585;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_9c_ab_00_15_6e_a9_;0
2024-04-13 05:08:30;0,043;0,944;0,027;0,059;0,200;227,60;49,90;3775,660;1418,790;'01_03_14_08_e4_00_02_01_f3_00_2b_00_1b_00_3b_03_b0_00_39_9c_ac_00_15_a6_26_;0
2024-04-13 05:09:32;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3775,661;1426,301;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_9c_ad_00_15_c3_7d_;0
2024-04-13 05:10:33;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3775,662;1395,397;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_9c_ae_00_15_4a_c5_;0
2024-04-13 05:11:35;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3775,663;1400,016;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_9c_af_00_15_5c_d0_;0
2024-04-13 05:12:36;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3775,663;1387,412;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_9c_af_00_15_2b_94_;0
2024-04-13 05:13:37;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3775,664;1382,207;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_9c_b0_00_15_17_3f_;0
