Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-13 05:14:44;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3775,665;1407,747;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_9c_b1_00_15_7b_03_;0
2024-04-13 05:15:46;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3775,666;1428,694;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_9c_b2_00_15_cc_d6_;0
2024-04-13 05:16:47;0,044;0,966;0,027;0,060;0,200;227,70;49,90;3775,666;1425,772;'01_03_14_08_e5_00_02_01_f3_00_2c_00_1b_00_3c_03_c6_00_39_9c_b2_00_15_c1_6c_;0
2024-04-13 05:17:49;0,044;0,964;0,027;0,061;0,200;228,00;49,90;3775,667;1413,201;'01_03_14_08_e8_00_02_01_f3_00_2c_00_1b_00_3d_03_c4_00_39_9c_b3_00_15_90_51_;0
2024-04-13 05:18:50;0,043;0,942;0,027;0,059;0,200;228,20;50,00;3775,668;1439,179;'01_03_14_08_ea_00_02_01_f4_00_2b_00_1b_00_3b_03_ae_00_39_9c_b4_00_15_f5_cb_;0
2024-04-13 05:19:57;0,044;0,960;0,028;0,061;0,200;229,10;50,00;3775,669;1378,816;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_39_9c_b5_00_15_0a_00_;0
2024-04-13 05:20:59;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3775,670;1421,547;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_9c_b6_00_15_b0_eb_;0
2024-04-13 05:22:51;0,043;0,947;0,026;0,058;0,200;226,90;50,00;3775,671;1391,574;'01_03_14_08_dd_00_02_01_f4_00_2b_00_1a_00_3a_03_b3_00_39_9c_b7_00_15_3b_d6_;0
2024-04-13 05:23:53;0,044;0,966;0,027;0,060;0,200;227,60;49,90;3775,672;1432,722;'01_03_14_08_e4_00_02_01_f3_00_2c_00_1b_00_3c_03_c6_00_39_9c_b8_00_15_dc_92_;0
2024-04-13 05:24:54;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3775,672;1418,860;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_9c_b8_00_15_a6_6c_;0
2024-04-13 05:25:55;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3775,673;1429,596;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_9c_b9_00_15_d0_5c_;0
2024-04-13 05:26:57;0,044;0,970;0,026;0,060;0,200;226,70;50,00;3775,674;1436,349;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_9c_ba_00_15_ea_bd_;0
2024-04-13 05:27:58;0,043;0,951;0,025;0,059;0,200;225,90;50,00;3775,675;1431,080;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3b_03_b7_00_39_9c_bb_00_15_d6_28_;0
2024-04-13 05:29:04;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3775,676;1398,425;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_9c_bc_00_15_56_99_;0
2024-04-13 05:30:05;0,043;0,942;0,027;0,060;0,200;228,20;49,90;3775,676;1381,691;'01_03_14_08_ea_00_02_01_f3_00_2b_00_1b_00_3c_03_ae_00_39_9c_bc_00_15_15_3b_;0
2024-04-13 05:31:06;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3775,677;1426,104;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_9c_bd_00_15_c2_b8_;0
2024-04-13 05:32:07;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3775,678;1389,240;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_9c_be_00_15_32_b8_;0
2024-04-13 05:33:09;0,044;0,963;0,027;0,061;0,200;228,30;49,90;3775,679;1401,558;'01_03_14_08_eb_00_02_01_f3_00_2c_00_1b_00_3d_03_c3_00_39_9c_bf_00_15_62_d6_;0
2024-04-13 05:34:10;0,044;0,964;0,027;0,061;0,200;228,10;49,90;3775,679;1404,334;'01_03_14_08_e9_00_02_01_f3_00_2c_00_1b_00_3d_03_c4_00_39_9c_bf_00_15_6d_ae_;0
2024-04-13 05:35:16;0,043;0,938;0,028;0,060;0,200;229,10;50,00;3775,680;1431,307;'01_03_14_08_f3_00_02_01_f4_00_2b_00_1c_00_3c_03_aa_00_39_9c_c0_00_15_d7_0b_;0
2024-04-13 05:36:18;0,044;0,961;0,028;0,060;0,200;228,90;50,00;3775,681;1388,274;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_39_9c_c1_00_15_2e_f2_;0
2024-04-13 05:37:19;0,044;0,962;0,027;0,060;0,200;228,60;50,00;3775,682;1401,936;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_9c_c2_00_15_64_50_;0
2024-04-13 05:38:21;0,043;0,938;0,028;0,060;0,200;229,00;50,00;3775,682;1395,511;'01_03_14_08_f2_00_02_01_f4_00_2b_00_1c_00_3c_03_aa_00_39_9c_c2_00_15_4b_37_;0
2024-04-13 05:39:22;0,043;0,951;0,025;0,058;0,200;225,90;50,00;3775,683;1399,713;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_9c_c3_00_15_5b_a1_;0
2024-04-13 05:40:29;0,043;0,952;0,025;0,058;0,200;225,80;50,00;3775,684;1386,652;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_9c_c4_00_15_28_9c_;0
2024-04-13 05:41:31;0,044;0,970;0,026;0,060;0,200;226,60;49,90;3775,685;1417,627;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3c_03_ca_00_39_9c_c5_00_15_a1_9b_;0
2024-04-13 05:42:32;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3775,685;1425,577;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_9c_c5_00_15_c0_a9_;0
2024-04-13 05:43:34;0,043;0,948;0,026;0,058;0,200;226,70;50,00;3775,686;1414,533;'01_03_14_08_db_00_02_01_f4_00_2b_00_1a_00_3a_03_b4_00_39_9c_c6_00_15_95_85_;0
2024-04-13 05:44:35;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3775,687;1427,852;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_9c_c7_00_15_c9_8c_;0
2024-04-13 05:45:37;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3775,688;1419,684;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_9c_c8_00_15_a9_a4_;0
2024-04-13 05:46:44;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3775,689;1381,319;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_9c_c9_00_15_13_c7_;0
2024-04-13 05:47:45;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3775,689;1381,319;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_9c_c9_00_15_13_c7_;0
2024-04-13 05:48:47;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3775,690;1411,775;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_9c_ca_00_15_8a_bf_;0
2024-04-13 05:49:48;0,043;0,958;0,024;0,058;0,200;224,40;50,00;3775,691;1390,120;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_9c_cb_00_15_36_28_;0
2024-04-13 05:50:50;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3775,692;1433,312;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_9c_cc_00_15_de_e0_;0
2024-04-13 05:51:56;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3775,692;1393,376;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_9c_cc_00_15_42_e0_;0
2024-04-13 05:52:58;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3775,693;1381,152;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_9c_cd_00_15_13_20_;0
2024-04-13 05:53:59;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3775,694;1382,258;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_9c_ce_00_15_17_72_;0
2024-04-13 05:55:01;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3775,695;1429,050;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_9c_cf_00_15_ce_3a_;0
2024-04-13 05:56:03;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3775,695;1382,501;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_9c_cf_00_15_18_65_;0
2024-04-13 05:57:09;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3775,696;1427,196;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_39_9c_d0_00_15_c6_fc_;0
2024-04-13 05:58:11;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3775,697;1386,568;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_9c_d1_00_15_28_48_;0
2024-04-13 05:59:12;0,043;0,954;0,025;0,058;0,200;225,30;50,00;3775,698;1407,310;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_39_9c_d2_00_15_79_4e_;0
2024-04-13 06:00:14;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3775,698;1421,616;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_9c_d2_00_15_b1_30_;0
2024-04-13 06:01:16;0,044;0,979;0,023;0,058;0,200;224,70;50,00;3775,699;1406,462;'01_03_14_08_c7_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_39_9c_d3_00_15_75_fe_;0
2024-04-13 06:02:23;0,044;0,979;0,024;0,059;0,200;224,60;50,00;3775,700;1426,503;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_39_9c_d4_00_15_c4_47_;0
2024-04-13 06:03:24;0,044;0,979;0,023;0,058;0,200;224,70;50,00;3775,701;1414,655;'01_03_14_08_c7_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_39_9c_d5_00_15_95_ff_;0
2024-04-13 06:04:25;0,044;0,979;0,024;0,059;0,200;224,50;50,00;3775,702;1384,899;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_39_9c_d6_00_15_21_c3_;0
2024-04-13 06:05:27;0,043;0,959;0,023;0,058;0,200;224,10;50,00;3775,702;1395,254;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_39_9c_d6_00_15_4a_36_;0
2024-04-13 06:06:33;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3775,703;1404,922;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_9c_d7_00_15_6f_fa_;0
2024-04-13 06:07:35;0,044;0,987;0,023;0,058;0,200;222,80;50,00;3775,704;1414,003;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_3a_03_db_00_39_9c_d8_00_15_93_73_;0
2024-04-13 06:08:37;0,043;0,959;0,024;0,058;0,200;224,00;49,90;3775,705;1388,767;'01_03_14_08_c0_00_02_01_f3_00_2b_00_18_00_3a_03_bf_00_39_9c_d9_00_15_30_df_;0
2024-04-13 06:09:38;0,044;0,983;0,024;0,058;0,200;223,60;49,90;3775,705;1416,132;'01_03_14_08_bc_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_39_9c_d9_00_15_9b_c4_;0
2024-04-13 06:10:39;0,044;0,983;0,024;0,058;0,200;223,60;50,00;3775,706;1387,718;'01_03_14_08_bc_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_39_9c_da_00_15_2c_c6_;0
2024-04-13 06:11:40;0,043;0,963;0,023;0,058;0,200;223,10;50,00;3775,707;1422,449;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_3a_03_c3_00_39_9c_db_00_15_b4_71_;0
2024-04-13 06:12:41;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3775,708;1410,672;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_9c_dc_00_15_86_70_;0
2024-04-13 06:13:48;0,043;0,961;0,023;0,058;0,200;223,70;50,00;3775,708;1424,809;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_3a_03_c1_00_39_9c_dc_00_15_bd_a9_;0
2024-04-13 06:14:49;0,044;0,983;0,023;0,058;0,200;223,80;50,00;3775,709;1430,699;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_39_9c_dd_00_15_d4_ab_;0
2024-04-13 06:15:50;0,044;0,985;0,022;0,058;0,200;223,30;50,00;3775,710;1407,715;'01_03_14_08_b9_00_02_01_f4_00_2c_00_16_00_3a_03_d9_00_39_9c_de_00_15_7a_e3_;0
2024-04-13 06:16:53;0,043;0,966;0,021;0,057;0,200;222,40;50,00;3775,711;1378,956;'01_03_14_08_b0_00_02_01_f4_00_2b_00_15_00_39_03_c6_00_39_9c_df_00_15_0a_8c_;0
2024-04-13 06:17:54;0,043;0,966;0,023;0,057;0,200;222,40;50,00;3775,711;1376,564;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_39_9c_df_00_15_01_34_;0
2024-04-13 06:19:01;0,044;0,986;0,023;0,057;0,200;223,00;49,90;3775,712;1386,548;'01_03_14_08_b6_00_02_01_f3_00_2c_00_17_00_39_03_da_00_39_9c_e0_00_15_28_34_;0
2024-04-13 06:20:02;0,043;0,962;0,023;0,058;0,200;223,30;50,00;3775,713;1437,269;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_3a_03_c2_00_39_9c_e1_00_15_ee_55_;0
2024-04-13 06:21:04;0,043;0,963;0,023;0,058;0,200;223,20;50,00;3775,714;1389,417;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_3a_03_c3_00_39_9c_e2_00_15_33_69_;0
2024-04-13 06:22:54;0,044;0,989;0,022;0,057;0,200;222,40;50,00;3775,715;1402,242;'01_03_14_08_b0_00_02_01_f4_00_2c_00_16_00_39_03_dd_00_39_9c_e3_00_15_65_82_;0
2024-04-13 06:23:56;0,044;0,991;0,022;0,057;0,200;221,90;50,00;3775,716;1414,501;'01_03_14_08_ab_00_02_01_f4_00_2c_00_16_00_39_03_df_00_39_9c_e4_00_15_95_65_;0
2024-04-13 06:24:57;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3775,717;1424,228;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_9c_e5_00_15_bb_64_;0
2024-04-13 06:25:59;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3775,717;1411,697;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_9c_e5_00_15_8a_71_;0
2024-04-13 06:27:00;0,042;0,943;0,023;0,056;0,200;222,50;50,00;3775,718;1383,122;'01_03_14_08_b1_00_02_01_f4_00_2a_00_17_00_38_03_af_00_39_9c_e6_00_15_1a_d2_;0
2024-04-13 06:28:02;0,043;0,969;0,022;0,057;0,200;221,70;50,00;3775,719;1400,923;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_39_9c_e7_00_15_60_5b_;0
2024-04-13 06:29:08;0,043;0,970;0,022;0,057;0,200;221,50;50,00;3775,720;1378,737;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_39_03_ca_00_39_9c_e8_00_15_09_b1_;0
2024-04-13 06:30:10;0,043;0,963;0,023;0,058;0,200;223,20;49,90;3775,720;1397,865;'01_03_14_08_b8_00_02_01_f3_00_2b_00_17_00_3a_03_c3_00_39_9c_e8_00_15_54_69_;0
2024-04-13 06:31:12;0,043;0,964;0,023;0,058;0,200;223,00;50,00;3775,721;1400,450;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_3a_03_c4_00_39_9c_e9_00_15_5e_82_;0
2024-04-13 06:32:14;0,043;0,968;0,022;0,058;0,200;222,00;49,90;3775,722;1408,614;'01_03_14_08_ac_00_02_01_f3_00_2b_00_16_00_3a_03_c8_00_39_9c_ea_00_15_7e_66_;0
2024-04-13 06:33:15;0,043;0,968;0,023;0,058;0,200;222,10;50,00;3775,723;1397,156;'01_03_14_08_ad_00_02_01_f4_00_2b_00_17_00_3a_03_c8_00_39_9c_eb_00_15_51_a4_;0
2024-04-13 06:34:21;0,042;0,946;0,022;0,057;0,200;221,90;49,90;3775,723;1398,628;'01_03_14_08_ab_00_02_01_f3_00_2a_00_16_00_39_03_b2_00_39_9c_eb_00_15_57_64_;0
2024-04-13 06:35:23;0,043;0,967;0,022;0,058;0,200;222,30;50,00;3775,724;1401,377;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_3a_03_c7_00_39_9c_ec_00_15_62_21_;0
2024-04-13 06:36:25;0,043;0,964;0,022;0,058;0,200;222,90;50,00;3775,725;1400,827;'01_03_14_08_b5_00_02_01_f4_00_2b_00_16_00_3a_03_c4_00_39_9c_ed_00_15_5f_fb_;0
2024-04-13 06:37:26;0,043;0,964;0,022;0,058;0,200;223,00;50,00;3775,726;1436,607;'01_03_14_08_b6_00_02_01_f4_00_2b_00_16_00_3a_03_c4_00_39_9c_ee_00_15_eb_bf_;0
2024-04-13 06:38:27;0,043;0,964;0,022;0,057;0,200;222,80;50,00;3775,726;1410,807;'01_03_14_08_b4_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_39_9c_ee_00_15_86_f7_;0
2024-04-13 06:39:35;0,043;0,974;0,021;0,056;0,200;220,70;50,00;3775,727;1397,249;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_39_9c_ef_00_15_52_01_;0
2024-04-13 06:40:37;0,043;0,960;0,023;0,058;0,200;223,90;50,00;3775,728;1381,656;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_3a_03_c0_00_39_9c_f0_00_15_15_18_;0
2024-04-13 06:41:38;0,044;0,979;0,024;0,059;0,200;224,60;50,00;3775,729;1430,924;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_39_9c_f1_00_15_d5_8c_;0
2024-04-13 06:42:39;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3775,729;1416,280;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_9c_f1_00_15_9c_58_;0
2024-04-13 06:43:40;0,044;0,978;0,024;0,059;0,200;224,80;50,00;3775,730;1400,741;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_39_9c_f2_00_15_5f_a5_;0
2024-04-13 06:44:42;0,044;0,984;0,023;0,058;0,200;223,40;50,00;3775,731;1424,018;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_39_9c_f3_00_15_ba_92_;0
2024-04-13 06:45:49;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3775,732;1427,037;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_9c_f4_00_15_c6_5d_;0
2024-04-13 06:46:50;0,043;0,958;0,024;0,058;0,200;224,20;49,90;3775,732;1427,886;'01_03_14_08_c2_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_39_9c_f4_00_15_c9_ae_;0
2024-04-13 06:47:51;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3775,733;1393,749;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_39_9c_f5_00_15_44_55_;0
2024-04-13 06:48:52;0,043;0,959;0,024;0,058;0,200;224,00;50,00;3775,734;1394,196;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_39_9c_f6_00_15_46_14_;0
2024-04-13 06:49:54;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3775,735;1426,807;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_39_9c_f7_00_15_c5_77_;0
2024-04-13 06:50:55;0,043;0,962;0,023;0,058;0,200;223,40;50,00;3775,736;1407,958;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_3a_03_c2_00_39_9c_f8_00_15_7b_d6_;0
2024-04-13 06:51:56;0,043;0,961;0,023;0,058;0,200;223,50;50,00;3775,736;1406,250;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_3a_03_c1_00_39_9c_f8_00_15_75_2a_;0
2024-04-13 06:53:03;0,043;0,959;0,024;0,058;0,200;224,00;50,00;3775,737;1406,487;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_39_9c_f9_00_15_76_17_;0
2024-04-13 06:54:05;0,043;0,960;0,023;0,058;0,200;223,90;50,00;3775,738;1389,850;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_3a_03_c0_00_39_9c_fa_00_15_35_1a_;0
2024-04-13 06:55:07;0,044;0,983;0,023;0,058;0,200;223,80;50,00;3775,739;1389,920;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_39_9c_fb_00_15_35_60_;0
2024-04-13 06:56:08;0,043;0,963;0,023;0,058;0,200;223,10;49,90;3775,739;1438,393;'01_03_14_08_b7_00_02_01_f3_00_2b_00_17_00_3a_03_c3_00_39_9c_fb_00_15_f2_b9_;0
2024-04-13 06:57:14;0,043;0,960;0,024;0,058;0,200;223,80;49,90;3775,740;1417,201;'01_03_14_08_be_00_02_01_f3_00_2b_00_18_00_3a_03_c0_00_39_9c_fc_00_15_9f_f1_;0
2024-04-13 06:58:15;0,044;0,976;0,024;0,059;0,200;225,40;49,90;3775,741;1410,028;'01_03_14_08_ce_00_02_01_f3_00_2c_00_18_00_3b_03_d0_00_39_9c_fd_00_15_83_ec_;0
2024-04-13 06:59:17;0,043;0,957;0,024;0,058;0,200;224,60;49,90;3775,742;1387,420;'01_03_14_08_c6_00_02_01_f3_00_2b_00_18_00_3a_03_bd_00_39_9c_fe_00_15_2b_9c_;0
2024-04-13 07:00:19;0,043;0,958;0,024;0,058;0,200;224,30;49,90;3775,742;1430,608;'01_03_14_08_c3_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_39_9c_fe_00_15_d4_50_;0
2024-04-13 07:01:20;0,043;0,962;0,023;0,057;0,200;223,30;49,90;3775,743;1432,993;'01_03_14_08_b9_00_02_01_f3_00_2b_00_17_00_39_03_c2_00_39_9c_ff_00_15_dd_a1_;0
2024-04-13 07:02:27;0,044;0,983;0,024;0,058;0,200;223,80;49,90;3775,744;1389,179;'01_03_14_08_be_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_39_9d_00_00_15_32_7b_;0
2024-04-13 07:03:29;0,044;0,981;0,024;0,059;0,200;224,20;50,00;3775,745;1393,523;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3b_03_d5_00_39_9d_01_00_15_43_73_;0
2024-04-13 07:04:31;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3775,745;1396,451;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_9d_01_00_15_4e_e3_;0
2024-04-13 07:05:32;0,043;0,960;0,024;0,057;0,200;223,90;50,00;3775,746;1413,619;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_9d_02_00_15_91_f3_;0
2024-04-13 07:06:39;0,043;0,964;0,023;0,058;0,200;223,00;50,00;3775,747;1408,650;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_3a_03_c4_00_39_9d_03_00_15_7e_8a_;0
2024-04-13 07:07:41;0,044;0,989;0,022;0,058;0,200;222,30;49,90;3775,748;1381,485;'01_03_14_08_af_00_02_01_f3_00_2c_00_16_00_3a_03_dd_00_39_9d_04_00_15_14_6d_;0
2024-04-13 07:08:42;0,043;0,964;0,023;0,057;0,200;222,90;49,90;3775,749;1411,389;'01_03_14_08_b5_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_9d_05_00_15_89_3d_;0
2024-04-13 07:09:44;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3775,749;1403,787;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_9d_05_00_15_6b_8b_;0
2024-04-13 07:10:45;0,043;0,966;0,023;0,058;0,200;222,40;50,00;3775,750;1426,883;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_3a_03_c6_00_39_9d_06_00_15_c5_c3_;0
2024-04-13 07:11:51;0,043;0,969;0,022;0,057;0,200;221,70;49,90;3775,751;1386,323;'01_03_14_08_a9_00_02_01_f3_00_2b_00_16_00_39_03_c9_00_39_9d_07_00_15_27_53_;0
2024-04-13 07:12:53;0,043;0,967;0,022;0,056;0,200;222,20;50,00;3775,752;1378,166;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_39_9d_08_00_15_07_76_;0
2024-04-13 07:13:54;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3775,752;1401,344;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_9d_08_00_15_62_00_;0
2024-04-13 07:14:56;0,043;0,967;0,023;0,058;0,200;222,30;49,90;3775,753;1389,012;'01_03_14_08_af_00_02_01_f3_00_2b_00_17_00_3a_03_c7_00_39_9d_09_00_15_31_d4_;0
2024-04-13 07:15:58;0,044;0,986;0,023;0,058;0,200;222,90;50,00;3775,754;1384,330;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_39_9d_0a_00_15_1f_8a_;0
2024-04-13 07:17:00;0,044;0,988;0,023;0,058;0,200;222,60;49,90;3775,755;1432,124;'01_03_14_08_b2_00_02_01_f3_00_2c_00_17_00_3a_03_dc_00_39_9d_0b_00_15_da_3c_;0
2024-04-13 07:18:06;0,044;0,991;0,023;0,058;0,200;221,90;49,90;3775,755;1438,306;'01_03_14_08_ab_00_02_01_f3_00_2c_00_17_00_3a_03_df_00_39_9d_0b_00_15_f2_62_;0
2024-04-13 07:19:09;0,042;0,941;0,023;0,057;0,200;223,00;49,90;3775,756;1435,388;'01_03_14_08_b6_00_02_01_f3_00_2a_00_17_00_39_03_ad_00_39_9d_0c_00_15_e6_fc_;0
2024-04-13 07:20:10;0,043;0,964;0,023;0,058;0,200;222,80;50,00;3775,757;1402,609;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_3a_03_c4_00_39_9d_0d_00_15_66_f1_;0
2024-04-13 07:21:11;0,043;0,962;0,024;0,058;0,200;223,30;49,90;3775,758;1419,594;'01_03_14_08_b9_00_02_01_f3_00_2b_00_18_00_3a_03_c2_00_39_9d_0e_00_15_a9_4a_;0
2024-04-13 07:22:57;0,043;0,967;0,023;0,057;0,200;222,30;50,00;3775,759;1409,575;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_39_9d_0f_00_15_82_27_;0
2024-04-13 07:23:59;0,043;0,964;0,023;0,058;0,200;222,80;50,00;3775,760;1439,479;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_3a_03_c4_00_39_9d_10_00_15_f6_f7_;0
2024-04-13 07:24:59;0,044;0,981;0,024;0,059;0,200;224,20;50,00;3775,760;1381,238;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3b_03_d5_00_39_9d_10_00_15_13_76_;0
2024-04-13 07:26:00;0,044;0,983;0,024;0,058;0,200;223,70;50,00;3775,761;1401,144;'01_03_14_08_bd_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_39_9d_11_00_15_61_38_;0
2024-04-13 07:27:02;0,044;0,982;0,024;0,058;0,200;223,90;50,00;3775,762;1439,808;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_39_9d_12_00_15_f8_40_;0
2024-04-13 07:28:03;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3775,763;1401,873;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_39_9d_13_00_15_64_11_;0
2024-04-13 07:29:04;0,043;0,970;0,022;0,057;0,200;221,50;49,90;3775,763;1392,318;'01_03_14_08_a7_00_02_01_f3_00_2b_00_16_00_39_03_ca_00_39_9d_13_00_15_3e_be_;0
2024-04-13 07:30:06;0,043;0,974;0,021;0,057;0,200;220,70;49,90;3775,764;1403,038;'01_03_14_08_9f_00_02_01_f3_00_2b_00_15_00_39_03_ce_00_39_9d_14_00_15_68_9e_;0
2024-04-13 07:31:13;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3775,765;1396,272;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_39_9d_15_00_15_4e_30_;0
2024-04-13 07:32:15;0,043;0,971;0,022;0,057;0,200;221,30;49,90;3775,766;1394,631;'01_03_14_08_a5_00_02_01_f3_00_2b_00_16_00_39_03_cb_00_39_9d_16_00_15_47_c7_;0
2024-04-13 07:33:17;0,043;0,969;0,022;0,057;0,200;221,70;50,00;3775,766;1388,628;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_39_9d_16_00_15_30_54_;0
2024-04-13 07:34:23;0,043;0,971;0,021;0,056;0,200;221,20;49,90;3775,767;1386,799;'01_03_14_08_a4_00_02_01_f3_00_2b_00_15_00_38_03_cb_00_39_9d_17_00_15_29_2f_;0
2024-04-13 07:35:24;0,043;0,966;0,022;0,057;0,200;222,40;50,00;3775,768;1422,793;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_39_9d_18_00_15_b5_c9_;0
2024-04-13 07:36:25;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3775,769;1380,345;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_9d_19_00_15_0f_f9_;0
2024-04-13 07:37:27;0,043;0,957;0,024;0,059;0,200;224,50;49,90;3775,769;1430,403;'01_03_14_08_c5_00_02_01_f3_00_2b_00_18_00_3b_03_bd_00_39_9d_19_00_15_d3_83_;0
2024-04-13 07:38:28;0,043;0,960;0,024;0,058;0,200;223,90;50,00;3775,770;1377,540;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_3a_03_c0_00_39_9d_1a_00_15_05_04_;0
2024-04-13 07:39:30;0,043;0,961;0,024;0,058;0,200;223,70;50,00;3775,771;1392,060;'01_03_14_08_bd_00_02_01_f4_00_2b_00_18_00_3a_03_c1_00_39_9d_1b_00_15_3d_bc_;0
2024-04-13 07:40:36;0,044;0,983;0,023;0,058;0,200;223,70;50,00;3775,772;1425,647;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_39_9d_1c_00_15_c0_ef_;0
2024-04-13 07:41:37;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3775,773;1413,153;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_9d_1d_00_15_90_21_;0
2024-04-13 07:42:39;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3775,773;1421,859;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_39_9d_1d_00_15_b2_23_;0
2024-04-13 07:43:40;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3775,774;1413,976;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_9d_1e_00_15_93_58_;0
2024-04-13 07:44:41;0,044;0,983;0,024;0,058;0,200;223,70;49,90;3775,775;1394,681;'01_03_14_08_bd_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_39_9d_1f_00_15_47_f9_;0
2024-04-13 07:45:43;0,044;0,982;0,024;0,058;0,200;223,90;49,90;3775,776;1384,077;'01_03_14_08_bf_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_39_9d_20_00_15_1e_8d_;0
2024-04-13 07:46:45;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3775,776;1379,333;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_9d_20_00_15_0c_05_;0
2024-04-13 07:47:51;0,044;0,984;0,023;0,058;0,200;223,40;50,00;3775,777;1383,255;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_39_9d_21_00_15_1b_57_;0
2024-04-13 07:48:53;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3775,778;1408,564;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_9d_22_00_15_7e_34_;0
2024-04-13 07:49:54;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3775,779;1423,292;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_9d_23_00_15_b7_bc_;0
2024-04-13 07:50:55;0,044;0,989;0,022;0,057;0,200;222,30;50,00;3775,779;1439,636;'01_03_14_08_af_00_02_01_f4_00_2c_00_16_00_39_03_dd_00_39_9d_23_00_15_f7_94_;0
2024-04-13 07:51:57;0,044;0,992;0,022;0,057;0,200;221,60;50,00;3775,780;1384,418;'01_03_14_08_a8_00_02_01_f4_00_2c_00_16_00_39_03_e0_00_39_9d_24_00_15_1f_e2_;0
2024-04-13 07:53:03;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3775,781;1423,646;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_9d_25_00_15_b9_1e_;0
2024-04-13 07:54:05;0,044;0,988;0,022;0,058;0,200;222,60;50,00;3775,782;1378,763;'01_03_14_08_b2_00_02_01_f4_00_2c_00_16_00_3a_03_dc_00_39_9d_26_00_15_09_cb_;0
2024-04-13 07:55:06;0,043;0,975;0,020;0,056;0,200;220,40;50,00;3775,782;1430,459;'01_03_14_08_9c_00_02_01_f4_00_2b_00_14_00_38_03_cf_00_39_9d_26_00_15_d3_bb_;0
2024-04-13 07:56:07;0,043;0,974;0,021;0,056;0,200;220,70;50,00;3775,783;1430,019;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_39_9d_27_00_15_d2_03_;0
2024-04-13 07:57:09;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3775,784;1386,717;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_9d_28_00_15_28_dd_;0
2024-04-13 07:58:16;0,044;0,990;0,023;0,057;0,200;222,20;50,00;3775,785;1432,982;'01_03_14_08_ae_00_02_01_f4_00_2c_00_17_00_39_03_de_00_39_9d_29_00_15_dd_96_;0
2024-04-13 07:59:17;0,044;0,990;0,022;0,057;0,200;222,00;50,00;3775,785;1417,426;'01_03_14_08_ac_00_02_01_f4_00_2c_00_16_00_39_03_de_00_39_9d_29_00_15_a0_d2_;0
2024-04-13 08:00:19;0,043;0,971;0,022;0,057;0,200;221,20;50,00;3775,786;1441,077;'01_03_14_08_a4_00_02_01_f4_00_2b_00_16_00_39_03_cb_00_39_9d_2a_00_15_fd_35_;0
2024-04-13 08:01:20;0,043;0,973;0,021;0,057;0,200;220,80;49,90;3775,787;1405,827;'01_03_14_08_a0_00_02_01_f3_00_2b_00_15_00_39_03_cd_00_39_9d_2b_00_15_73_83_;0
2024-04-13 08:02:22;0,043;0,973;0,021;0,056;0,200;220,80;49,90;3775,788;1429,458;'01_03_14_08_a0_00_02_01_f3_00_2b_00_15_00_38_03_cd_00_39_9d_2c_00_15_cf_d2_;0
2024-04-13 08:03:28;0,043;0,974;0,021;0,056;0,200;220,70;49,90;3775,788;1434,819;'01_03_14_08_9f_00_02_01_f3_00_2b_00_15_00_38_03_ce_00_39_9d_2c_00_15_e4_c3_;0
2024-04-13 08:04:30;0,043;0,976;0,021;0,055;0,200;220,10;49,90;3775,789;1409,658;'01_03_14_08_99_00_02_01_f3_00_2b_00_15_00_37_03_d0_00_39_9d_2d_00_15_82_7a_;0
2024-04-13 08:05:31;0,043;0,979;0,020;0,056;0,200;219,60;49,90;3775,790;1387,227;'01_03_14_08_94_00_02_01_f3_00_2b_00_14_00_38_03_d3_00_39_9d_2e_00_15_2a_db_;0
2024-04-13 08:06:32;0,043;0,979;0,020;0,055;0,200;219,60;49,90;3775,791;1391,339;'01_03_14_08_94_00_02_01_f3_00_2b_00_14_00_37_03_d3_00_39_9d_2f_00_15_3a_eb_;0
2024-04-13 08:07:34;0,043;0,973;0,021;0,056;0,200;220,90;49,90;3775,792;1389,544;'01_03_14_08_a1_00_02_01_f3_00_2b_00_15_00_38_03_cd_00_39_9d_30_00_15_33_e8_;0
2024-04-13 08:08:36;0,043;0,969;0,022;0,057;0,200;221,80;49,90;3775,792;1430,233;'01_03_14_08_aa_00_02_01_f3_00_2b_00_16_00_39_03_c9_00_39_9d_30_00_15_d2_d9_;0
2024-04-13 08:09:37;0,043;0,973;0,021;0,056;0,200;220,80;49,90;3775,793;1400,788;'01_03_14_08_a0_00_02_01_f3_00_2b_00_15_00_38_03_cd_00_39_9d_31_00_15_5f_d4_;0
2024-04-13 08:10:43;0,043;0,973;0,021;0,055;0,200;220,90;50,00;3775,794;1414,362;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_37_03_cd_00_39_9d_32_00_15_94_da_;0
2024-04-13 08:11:44;0,043;0,973;0,021;0,055;0,200;220,90;50,00;3775,795;1426,714;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_37_03_cd_00_39_9d_33_00_15_c5_1a_;0
2024-04-13 08:12:46;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3775,795;1402,331;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_39_9d_33_00_15_65_db_;0
2024-04-13 08:13:48;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3775,796;1430,554;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_39_9d_34_00_15_d4_1a_;0
2024-04-13 08:14:48;0,043;0,971;0,022;0,056;0,200;221,30;50,00;3775,797;1440,927;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_9d_35_00_15_fc_9f_;0
2024-04-13 08:15:50;0,043;0,975;0,021;0,056;0,200;220,50;50,00;3775,798;1436,542;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_39_9d_36_00_15_eb_7e_;0
2024-04-13 08:16:52;0,043;0,970;0,022;0,056;0,200;221,60;49,90;3775,798;1406,448;'01_03_14_08_a8_00_02_01_f3_00_2b_00_16_00_38_03_ca_00_39_9d_36_00_15_75_f0_;0
2024-04-13 08:17:58;0,044;0,991;0,021;0,057;0,200;221,80;50,00;3775,799;1398,744;'01_03_14_08_aa_00_02_01_f4_00_2c_00_15_00_39_03_df_00_39_9d_37_00_15_57_d8_;0
2024-04-13 08:18:59;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3775,800;1430,894;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_9d_38_00_15_d5_6e_;0
2024-04-13 08:20:01;0,044;0,984;0,022;0,058;0,200;223,50;50,00;3775,801;1417,808;'01_03_14_08_bb_00_02_01_f4_00_2c_00_16_00_3a_03_d8_00_39_9d_39_00_15_a2_50_;0
2024-04-13 08:21:02;0,043;0,965;0,022;0,057;0,200;222,70;50,00;3775,801;1413,767;'01_03_14_08_b3_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_39_9d_39_00_15_92_87_;0
2024-04-13 08:22:04;0,044;0,982;0,023;0,058;0,200;223,90;50,00;3775,802;1394,780;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_39_9d_3a_00_15_48_5c_;0
2024-04-13 08:23:00;0,043;0,959;0,024;0,057;0,200;224,10;50,00;3775,803;1441,563;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_9d_3b_00_15_ff_1b_;0
2024-04-13 08:24:02;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3775,804;1384,923;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_9d_3c_00_15_21_db_;0
2024-04-13 08:25:03;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3775,804;1418,627;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_39_9d_3c_00_15_a5_83_;0
2024-04-13 08:26:04;0,044;0,985;0,023;0,057;0,200;223,20;50,00;3775,805;1419,033;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_39_9d_3d_00_15_a7_19_;0
2024-04-13 08:27:06;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3775,806;1395,380;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_39_9d_3e_00_15_4a_b4_;0
2024-04-13 08:28:07;0,044;0,984;0,023;0,058;0,200;223,40;50,00;3775,807;1407,825;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_39_9d_3f_00_15_7b_51_;0
2024-04-13 08:29:13;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3775,807;1433,930;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_9d_3f_00_15_e1_4a_;0
2024-04-13 08:30:14;0,042;0,942;0,022;0,056;0,200;222,70;50,00;3775,808;1414,793;'01_03_14_08_b3_00_02_01_f4_00_2a_00_16_00_38_03_ae_00_39_9d_40_00_15_96_89_;0
2024-04-13 08:31:16;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3775,809;1409,768;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_9d_41_00_15_82_e8_;0
2024-04-13 08:32:18;0,042;0,951;0,021;0,054;0,200;220,80;50,00;3775,810;1408,043;'01_03_14_08_a0_00_02_01_f4_00_2a_00_15_00_36_03_b7_00_39_9d_42_00_15_7c_2b_;0
2024-04-13 08:33:25;0,043;0,971;0,022;0,056;0,200;221,30;49,90;3775,810;1379,207;'01_03_14_08_a5_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_39_9d_42_00_15_0b_87_;0
2024-04-13 08:34:26;0,043;0,960;0,024;0,057;0,200;223,90;49,90;3775,811;1410,789;'01_03_14_08_bf_00_02_01_f3_00_2b_00_18_00_39_03_c0_00_39_9d_43_00_15_86_e5_;0
2024-04-13 08:35:27;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3775,812;1392,690;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_9d_44_00_15_40_32_;0
2024-04-13 08:36:28;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3775,813;1433,107;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_9d_45_00_15_de_13_;0
2024-04-13 08:37:30;0,043;0,963;0,022;0,058;0,200;223,10;50,00;3775,813;1429,663;'01_03_14_08_b7_00_02_01_f4_00_2b_00_16_00_3a_03_c3_00_39_9d_45_00_15_d0_9f_;0
2024-04-13 08:38:32;0,043;0,963;0,022;0,057;0,200;223,10;50,00;3775,814;1389,679;'01_03_14_08_b7_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_39_9d_46_00_15_34_6f_;0
2024-04-13 08:39:33;0,043;0,961;0,022;0,057;0,200;223,60;50,00;3775,815;1433,674;'01_03_14_08_bc_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_39_9d_47_00_15_e0_4a_;0
2024-04-13 08:40:40;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3775,816;1421,833;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_9d_48_00_15_b2_09_;0
2024-04-13 08:41:42;0,043;0,955;0,023;0,058;0,200;224,90;50,00;3775,816;1412,485;'01_03_14_08_c9_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_39_9d_48_00_15_8d_85_;0
2024-04-13 08:42:44;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3775,817;1399,237;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_9d_49_00_15_59_c5_;0
2024-04-13 08:43:45;0,043;0,956;0,024;0,058;0,200;224,80;50,00;3775,818;1398,637;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_9d_4a_00_15_57_6d_;0
2024-04-13 08:44:46;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3775,819;1409,580;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_9d_4b_00_15_82_2c_;0
2024-04-13 08:45:47;0,044;0,979;0,024;0,058;0,200;224,70;49,90;3775,819;1409,787;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_39_9d_4b_00_15_82_fb_;0
2024-04-13 08:46:53;0,043;0,955;0,025;0,058;0,200;225,00;50,00;3775,820;1424,616;'01_03_14_08_ca_00_02_01_f4_00_2b_00_19_00_3a_03_bb_00_39_9d_4c_00_15_bc_e8_;0
2024-04-13 08:47:55;0,043;0,955;0,024;0,058;0,200;225,10;49,90;3775,821;1413,930;'01_03_14_08_cb_00_02_01_f3_00_2b_00_18_00_3a_03_bb_00_39_9d_4d_00_15_93_2a_;0
2024-04-13 08:48:57;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3775,822;1421,265;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_9d_4e_00_15_af_d1_;0
2024-04-13 08:49:58;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3775,823;1379,408;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_9d_4f_00_15_0c_50_;0
2024-04-13 08:51:00;0,043;0,960;0,024;0,057;0,200;223,90;50,00;3775,823;1376,740;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_9d_4f_00_15_01_e4_;0
2024-04-13 08:52:01;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3775,824;1420,158;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_9d_50_00_15_ab_7e_;0
2024-04-13 08:53:02;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3775,825;1428,395;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_9d_51_00_15_cb_ab_;0
2024-04-13 08:54:09;0,043;0,965;0,023;0,057;0,200;222,60;49,90;3775,826;1416,537;'01_03_14_08_b2_00_02_01_f3_00_2b_00_17_00_39_03_c5_00_39_9d_52_00_15_9d_59_;0
2024-04-13 08:55:11;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3775,826;1417,718;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_9d_52_00_15_a1_f6_;0
2024-04-13 08:56:13;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3775,827;1413,722;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_9d_53_00_15_92_5a_;0
2024-04-13 08:57:15;0,043;0,957;0,024;0,057;0,200;224,60;50,00;3775,828;1399,218;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_9d_54_00_15_59_b2_;0
2024-04-13 08:58:21;0,043;0,959;0,023;0,057;0,200;224,10;50,00;3775,829;1421,010;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_39_03_bf_00_39_9d_55_00_15_ae_d2_;0
2024-04-13 08:59:23;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3775,829;1419,287;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_39_9d_55_00_15_a8_17_;0
2024-04-13 09:00:25;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3775,830;1441,062;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_9d_56_00_15_fd_26_;0
2024-04-13 09:01:27;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3775,831;1413,402;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_9d_57_00_15_91_1a_;0
2024-04-13 09:02:28;0,044;0,973;0,025;0,058;0,200;226,00;49,90;3775,832;1378,628;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_39_9d_58_00_15_09_44_;0
2024-04-13 09:03:34;0,043;0,954;0,024;0,058;0,200;225,30;49,90;3775,832;1383,078;'01_03_14_08_cd_00_02_01_f3_00_2b_00_18_00_3a_03_ba_00_39_9d_58_00_15_1a_a6_;0
2024-04-13 09:04:36;0,044;0,974;0,025;0,058;0,200;225,80;49,90;3775,833;1434,380;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_39_9d_59_00_15_e3_0c_;0
2024-04-13 09:05:37;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3775,834;1419,264;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_9d_5a_00_15_a8_00_;0
2024-04-13 09:06:38;0,044;0,978;0,024;0,058;0,200;224,90;49,90;3775,835;1440,023;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_39_9d_5b_00_15_f9_17_;0
2024-04-13 09:07:40;0,044;0,979;0,024;0,058;0,200;224,60;49,90;3775,835;1425,090;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_39_9d_5b_00_15_be_c2_;0
2024-04-13 09:08:47;0,044;0,982;0,023;0,058;0,200;223,90;50,00;3775,836;1419,331;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_39_9d_5c_00_15_a8_43_;0
2024-04-13 09:09:48;0,044;0,978;0,024;0,059;0,200;224,90;50,00;3775,837;1397,636;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_39_9d_5d_00_15_53_84_;0
2024-04-13 09:10:50;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3775,838;1396,453;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_39_9d_5e_00_15_4e_e5_;0
2024-04-13 09:11:51;0,044;0,985;0,022;0,058;0,200;223,20;50,00;3775,839;1382,091;'01_03_14_08_b8_00_02_01_f4_00_2c_00_16_00_3a_03_d9_00_39_9d_5f_00_15_16_cb_;0
2024-04-13 09:12:53;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3775,839;1429,483;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_9d_5f_00_15_cf_eb_;0
2024-04-13 09:13:54;0,044;0,975;0,023;0,059;0,200;225,50;50,00;3775,840;1423,317;'01_03_14_08_cf_00_02_01_f4_00_2c_00_17_00_3b_03_cf_00_39_9d_60_00_15_b7_d5_;0
2024-04-13 09:14:55;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3775,841;1432,438;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_9d_61_00_15_db_76_;0
2024-04-13 09:15:56;0,044;0,973;0,025;0,060;0,200;225,90;49,90;3775,842;1423,261;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3c_03_cd_00_39_9d_62_00_15_b7_9d_;0
2024-04-13 09:17:03;0,044;0,970;0,026;0,060;0,200;226,60;50,00;3775,842;1398,406;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_9d_62_00_15_56_86_;0
2024-04-13 09:18:05;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3775,843;1432,900;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_9d_63_00_15_dd_44_;0
2024-04-13 09:19:06;0,044;0,977;0,024;0,059;0,200;225,00;50,00;3775,844;1438,925;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3b_03_d1_00_39_9d_64_00_15_f4_cd_;0
2024-04-13 09:20:07;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3775,845;1402,734;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_9d_65_00_15_67_6e_;0
2024-04-13 09:21:09;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3775,845;1437,670;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_9d_65_00_15_ef_e6_;0
2024-04-13 09:23:02;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3775,847;1383,074;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_9d_67_00_15_1a_a2_;0
2024-04-13 09:24:04;0,044;0,977;0,023;0,058;0,200;225,10;50,00;3775,848;1389,750;'01_03_14_08_cb_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_39_9d_68_00_15_34_b6_;0
2024-04-13 09:25:06;0,044;0,976;0,023;0,058;0,200;225,20;50,00;3775,848;1413,378;'01_03_14_08_cc_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_39_9d_68_00_15_91_02_;0
2024-04-13 09:26:08;0,044;0,980;0,023;0,059;0,200;224,40;50,00;3775,849;1403,635;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3b_03_d4_00_39_9d_69_00_15_6a_f3_;0
2024-04-13 09:27:10;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3775,850;1395,567;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_39_9d_6a_00_15_4b_6f_;0
2024-04-13 09:28:16;0,043;0,956;0,023;0,057;0,200;224,80;50,00;3775,851;1385,347;'01_03_14_08_c8_00_02_01_f4_00_2b_00_17_00_39_03_bc_00_39_9d_6b_00_15_23_83_;0
2024-04-13 09:29:18;0,044;0,978;0,024;0,059;0,200;224,90;50,00;3775,852;1376,843;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_39_9d_6c_00_15_02_4b_;0
2024-04-13 09:30:20;0,044;0,976;0,024;0,059;0,200;225,20;49,90;3775,852;1419,845;'01_03_14_08_cc_00_02_01_f3_00_2c_00_18_00_3b_03_d0_00_39_9d_6c_00_15_aa_45_;0
2024-04-13 09:31:26;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3775,853;1426,814;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_9d_6d_00_15_c5_7e_;0
2024-04-13 09:32:28;0,044;0,978;0,024;0,059;0,200;224,80;50,00;3775,854;1416,823;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_39_9d_6e_00_15_9e_77_;0
2024-04-13 09:33:30;0,044;0,970;0,025;0,060;0,200;226,70;50,00;3775,855;1439,229;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3c_03_ca_00_39_9d_6f_00_15_f5_fd_;0
2024-04-13 09:34:31;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3775,855;1379,796;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_9d_6f_00_15_0d_d4_;0
2024-04-13 09:35:32;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3775,856;1380,654;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_9d_70_00_15_11_2e_;0
2024-04-13 09:36:39;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3775,857;1413,685;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_39_9d_71_00_15_92_35_;0
2024-04-13 09:37:40;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3775,858;1425,346;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_39_9d_72_00_15_bf_c2_;0
2024-04-13 09:38:41;0,044;0,982;0,022;0,058;0,200;224,00;50,00;3775,858;1425,768;'01_03_14_08_c0_00_02_01_f4_00_2c_00_16_00_3a_03_d6_00_39_9d_72_00_15_c1_68_;0
2024-04-13 09:39:43;0,044;0,981;0,022;0,058;0,200;224,20;50,00;3775,859;1432,080;'01_03_14_08_c2_00_02_01_f4_00_2c_00_16_00_3a_03_d5_00_39_9d_73_00_15_da_10_;0
2024-04-13 09:40:45;0,043;0,955;0,023;0,058;0,200;225,00;50,00;3775,860;1378,765;'01_03_14_08_ca_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_39_9d_74_00_15_09_cd_;0
2024-04-13 09:41:51;0,044;0,980;0,023;0,058;0,200;224,30;50,00;3775,861;1381,329;'01_03_14_08_c3_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_39_9d_75_00_15_13_d1_;0
2024-04-13 09:42:53;0,044;0,986;0,021;0,057;0,200;222,90;50,00;3775,862;1425,690;'01_03_14_08_b5_00_02_01_f4_00_2c_00_15_00_39_03_da_00_39_9d_76_00_15_c1_1a_;0
2024-04-13 09:43:54;0,043;0,966;0,021;0,056;0,200;222,40;50,00;3775,862;1431,232;'01_03_14_08_b0_00_02_01_f4_00_2b_00_15_00_38_03_c6_00_39_9d_76_00_15_d6_c0_;0
2024-04-13 09:44:55;0,043;0,970;0,021;0,056;0,200;221,50;50,00;3775,863;1391,287;'01_03_14_08_a7_00_02_01_f4_00_2b_00_15_00_38_03_ca_00_39_9d_77_00_15_3a_b7_;0
2024-04-13 09:45:57;0,044;0,989;0,022;0,057;0,200;222,30;50,00;3775,864;1410,631;'01_03_14_08_af_00_02_01_f4_00_2c_00_16_00_39_03_dd_00_39_9d_78_00_15_86_47_;0
2024-04-13 09:47:03;0,043;0,971;0,021;0,056;0,200;221,20;50,00;3775,865;1380,336;'01_03_14_08_a4_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_9d_79_00_15_0f_f0_;0
2024-04-13 09:48:05;0,043;0,978;0,021;0,055;0,200;219,80;50,00;3775,865;1437,821;'01_03_14_08_96_00_02_01_f4_00_2b_00_15_00_37_03_d2_00_39_9d_79_00_15_f0_7d_;0
2024-04-13 09:49:06;0,043;0,969;0,022;0,056;0,200;221,70;49,90;3775,866;1424,091;'01_03_14_08_a9_00_02_01_f3_00_2b_00_16_00_38_03_c9_00_39_9d_7a_00_15_ba_db_;0
2024-04-13 09:50:08;0,044;0,987;0,022;0,057;0,200;222,70;50,00;3775,867;1427,413;'01_03_14_08_b3_00_02_01_f4_00_2c_00_16_00_39_03_db_00_39_9d_7b_00_15_c7_d5_;0
2024-04-13 09:51:09;0,043;0,968;0,022;0,056;0,200;222,10;50,00;3775,868;1440,808;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_9d_7c_00_15_fc_28_;0
2024-04-13 09:52:16;0,043;0,975;0,021;0,056;0,200;220,30;49,90;3775,868;1377,570;'01_03_14_08_9b_00_02_01_f3_00_2b_00_15_00_38_03_cf_00_39_9d_7c_00_15_05_22_;0
2024-04-13 09:53:17;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3775,869;1377,740;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_39_9d_7d_00_15_05_cc_;0
2024-04-13 09:54:19;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3775,870;1440,354;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_9d_7e_00_15_fa_62_;0
2024-04-13 09:55:21;0,043;0,966;0,022;0,057;0,200;222,40;50,00;3775,871;1377,302;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_39_9d_7f_00_15_04_16_;0
2024-04-13 09:56:23;0,043;0,971;0,022;0,056;0,200;221,30;50,00;3775,871;1432,905;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_9d_7f_00_15_dd_49_;0
2024-04-13 09:57:29;0,043;0,966;0,022;0,057;0,200;222,40;50,00;3775,872;1389,606;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_39_9d_80_00_15_34_26_;0
2024-04-13 09:58:30;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3775,873;1430,870;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_9d_81_00_15_d5_56_;0
2024-04-13 09:59:32;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3775,874;1430,865;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_39_9d_82_00_15_d5_51_;0
2024-04-13 10:00:33;0,043;0,965;0,023;0,056;0,200;222,70;49,90;3775,874;1420,492;'01_03_14_08_b3_00_02_01_f3_00_2b_00_17_00_38_03_c5_00_39_9d_82_00_15_ac_cc_;0
2024-04-13 10:01:39;0,043;0,970;0,021;0,056;0,200;221,50;49,90;3775,875;1391,687;'01_03_14_08_a7_00_02_01_f3_00_2b_00_15_00_38_03_ca_00_39_9d_83_00_15_3c_47_;0
2024-04-13 10:02:41;0,043;0,967;0,022;0,057;0,200;222,20;49,90;3775,876;1412,111;'01_03_14_08_ae_00_02_01_f3_00_2b_00_16_00_39_03_c7_00_39_9d_84_00_15_8c_0f_;0
2024-04-13 10:03:42;0,043;0,971;0,022;0,056;0,200;221,40;49,90;3775,877;1441,342;'01_03_14_08_a6_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_39_9d_85_00_15_fe_3e_;0
2024-04-13 10:04:44;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3775,877;1426,197;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_9d_85_00_15_c3_15_;0
2024-04-13 10:05:46;0,043;0,963;0,023;0,057;0,200;223,10;49,90;3775,878;1406,893;'01_03_14_08_b7_00_02_01_f3_00_2b_00_17_00_39_03_c3_00_39_9d_86_00_15_77_ad_;0
2024-04-13 10:06:52;0,043;0,971;0,021;0,056;0,200;221,20;50,00;3775,879;1404,416;'01_03_14_08_a4_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_9d_87_00_15_6e_00_;0
2024-04-13 10:07:54;0,043;0,975;0,021;0,056;0,200;220,50;49,90;3775,880;1428,568;'01_03_14_08_9d_00_02_01_f3_00_2b_00_15_00_38_03_cf_00_39_9d_88_00_15_cc_58_;0
2024-04-13 10:08:55;0,043;0,976;0,021;0,055;0,200;220,10;50,00;3775,880;1430,875;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_37_03_d0_00_39_9d_88_00_15_d5_5b_;0
2024-04-13 10:09:57;0,043;0,972;0,021;0,057;0,200;221,00;50,00;3775,881;1440,795;'01_03_14_08_a2_00_02_01_f4_00_2b_00_15_00_39_03_cc_00_39_9d_89_00_15_fc_1b_;0
2024-04-13 10:10:58;0,043;0,976;0,021;0,056;0,200;220,20;50,00;3775,882;1405,231;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_39_9d_8a_00_15_71_2f_;0
2024-04-13 10:12:00;0,044;0,984;0,023;0,058;0,200;223,40;50,00;3775,883;1391,479;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_39_9d_8b_00_15_3b_77_;0
2024-04-13 10:13:06;0,043;0,963;0,023;0,058;0,200;223,20;49,90;3775,883;1418,635;'01_03_14_08_b8_00_02_01_f3_00_2b_00_17_00_3a_03_c3_00_39_9d_8b_00_15_a5_8b_;0
2024-04-13 10:14:08;0,043;0,961;0,023;0,058;0,200;223,50;50,00;3775,884;1389,772;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_3a_03_c1_00_39_9d_8c_00_15_34_cc_;0
2024-04-13 10:15:09;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3775,885;1439,140;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_39_9d_8d_00_15_f5_a4_;0
2024-04-13 10:16:11;0,043;0,948;0,025;0,059;0,200;226,60;49,90;3775,886;1403,973;'01_03_14_08_da_00_02_01_f3_00_2b_00_19_00_3b_03_b4_00_39_9d_8e_00_15_6c_45_;0
2024-04-13 10:17:12;0,043;0,955;0,025;0,058;0,200;225,00;49,90;3775,887;1379,286;'01_03_14_08_ca_00_02_01_f3_00_2b_00_19_00_3a_03_bb_00_39_9d_8f_00_15_0b_d6_;0
2024-04-13 10:18:19;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3775,887;1407,293;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_39_9d_8f_00_15_79_3d_;0
2024-04-13 10:19:20;0,043;0,954;0,024;0,058;0,200;225,20;49,90;3775,888;1418,916;'01_03_14_08_cc_00_02_01_f3_00_2b_00_18_00_3a_03_ba_00_39_9d_90_00_15_a6_a4_;0
2024-04-13 10:20:22;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3775,889;1430,222;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_9d_91_00_15_d2_ce_;0
2024-04-13 10:21:23;0,044;0,981;0,024;0,058;0,200;224,20;49,90;3775,890;1440,204;'01_03_14_08_c2_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_39_9d_92_00_15_f9_cc_;0
2024-04-13 10:23:05;0,044;0,972;0,025;0,060;0,200;226,20;50,00;3775,891;1408,352;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3c_03_cc_00_39_9d_93_00_15_7d_60_;0
2024-04-13 10:24:06;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3775,892;1404,635;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_39_9d_94_00_15_6e_db_;0
2024-04-13 10:25:08;0,044;0,971;0,024;0,059;0,200;226,40;50,00;3775,892;1438,276;'01_03_14_08_d8_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_39_9d_94_00_15_f2_44_;0
2024-04-13 10:26:10;0,043;0,953;0,024;0,058;0,200;225,50;50,00;3775,893;1410,787;'01_03_14_08_cf_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_39_9d_95_00_15_86_e3_;0
2024-04-13 10:27:11;0,044;0,967;0,025;0,060;0,200;227,30;50,00;3775,894;1387,985;'01_03_14_08_e1_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_39_9d_96_00_15_2d_d1_;0
