Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-13 10:28:13;0,043;0,949;0,026;0,059;0,200;226,50;50,00;3775,895;1417,536;'01_03_14_08_d9_00_02_01_f4_00_2b_00_1a_00_3b_03_b5_00_39_9d_97_00_15_a1_40_;0
2024-04-13 10:29:19;0,043;0,953;0,025;0,058;0,200;225,50;50,00;3775,895;1385,439;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_9d_97_00_15_23_df_;0
2024-04-13 10:30:21;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3775,896;1376,972;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_9d_98_00_15_02_cc_;0
2024-04-13 10:31:23;0,044;0,971;0,026;0,060;0,200;226,40;50,00;3775,897;1396,239;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3c_03_cb_00_39_9d_99_00_15_4e_0f_;0
2024-04-13 10:32:24;0,043;0,953;0,025;0,058;0,200;225,60;50,00;3775,898;1384,906;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_9d_9a_00_15_21_ca_;0
2024-04-13 10:33:31;0,044;0,983;0,023;0,058;0,200;223,70;49,90;3775,898;1402,372;'01_03_14_08_bd_00_02_01_f3_00_2c_00_17_00_3a_03_d7_00_39_9d_9a_00_15_66_04_;0
2024-04-13 10:34:32;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3775,899;1393,648;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_9d_9b_00_15_43_f0_;0
2024-04-13 10:35:33;0,043;0,963;0,023;0,058;0,200;223,20;49,90;3775,900;1381,775;'01_03_14_08_b8_00_02_01_f3_00_2b_00_17_00_3a_03_c3_00_39_9d_9c_00_15_15_8f_;0
2024-04-13 10:36:34;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3775,901;1438,629;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_9d_9d_00_15_f3_a5_;0
2024-04-13 10:37:36;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3775,902;1396,441;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_39_9d_9e_00_15_4e_d9_;0
2024-04-13 10:38:38;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3775,902;1386,808;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_39_9d_9e_00_15_29_38_;0
2024-04-13 10:39:43;0,044;0,977;0,024;0,059;0,200;225,00;50,00;3775,903;1410,364;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3b_03_d1_00_39_9d_9f_00_15_85_3c_;0
2024-04-13 10:40:45;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3775,904;1410,889;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_9d_a0_00_15_87_49_;0
2024-04-13 10:41:47;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3775,905;1389,677;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_39_9d_a1_00_15_34_6d_;0
2024-04-13 10:42:48;0,043;0,959;0,024;0,057;0,200;224,10;50,00;3775,905;1433,396;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_9d_a1_00_15_df_34_;0
2024-04-13 10:43:49;0,043;0,963;0,022;0,057;0,200;223,20;50,00;3775,906;1385,293;'01_03_14_08_b8_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_39_9d_a2_00_15_23_4d_;0
2024-04-13 10:44:51;0,043;0,959;0,024;0,058;0,200;224,10;50,00;3775,907;1403,396;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_39_9d_a3_00_15_6a_04_;0
2024-04-13 10:45:57;0,044;0,979;0,024;0,059;0,200;224,60;49,90;3775,908;1409,890;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3b_03_d3_00_39_9d_a4_00_15_83_62_;0
2024-04-13 10:46:58;0,044;0,978;0,024;0,058;0,200;224,90;49,90;3775,908;1427,751;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_39_9d_a4_00_15_c9_27_;0
2024-04-13 10:47:59;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3775,909;1438,689;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_9d_a5_00_15_f3_e1_;0
2024-04-13 10:49:00;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3775,910;1388,901;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_9d_a6_00_15_31_65_;0
2024-04-13 10:50:03;0,044;0,989;0,022;0,057;0,200;222,30;50,00;3775,911;1423,293;'01_03_14_08_af_00_02_01_f4_00_2c_00_16_00_39_03_dd_00_39_9d_a7_00_15_b7_bd_;0
2024-04-13 10:51:04;0,044;0,987;0,023;0,058;0,200;222,80;50,00;3775,911;1418,071;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_3a_03_db_00_39_9d_a7_00_15_a3_57_;0
2024-04-13 10:52:10;0,044;0,982;0,023;0,058;0,200;223,90;50,00;3775,912;1436,081;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_39_9d_a8_00_15_e9_b1_;0
2024-04-13 10:53:12;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3775,913;1429,497;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_39_9d_a9_00_15_cf_f9_;0
2024-04-13 10:54:14;0,044;0,983;0,022;0,058;0,200;223,80;50,00;3775,914;1401,265;'01_03_14_08_be_00_02_01_f4_00_2c_00_16_00_3a_03_d7_00_39_9d_aa_00_15_61_b1_;0
2024-04-13 10:55:15;0,057;0,845;0,019;0,073;0,300;224,70;50,00;3775,915;1412,309;'01_03_14_08_c7_00_03_01_f4_00_39_00_13_00_49_03_4d_00_39_9d_ab_00_15_8c_d5_;0
2024-04-13 10:56:17;0,054;0,806;0,017;0,070;0,300;223,20;50,00;3775,916;1422,411;'01_03_14_08_b8_00_03_01_f4_00_36_00_11_00_46_03_26_00_39_9d_ac_00_15_b4_4b_;0
2024-04-13 10:57:23;0,055;0,822;0,017;0,070;0,300;222,80;50,00;3775,917;1435,034;'01_03_14_08_b4_00_03_01_f4_00_37_00_11_00_46_03_36_00_39_9d_ad_00_15_e5_9a_;0
2024-04-13 10:58:25;0,055;0,823;0,018;0,070;0,300;222,50;50,00;3775,918;1427,154;'01_03_14_08_b1_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_9d_ae_00_15_c6_d2_;0
2024-04-13 10:59:26;0,056;0,838;0,018;0,071;0,300;222,50;50,00;3775,919;1437,578;'01_03_14_08_b1_00_03_01_f4_00_38_00_12_00_47_03_46_00_39_9d_af_00_15_ef_8a_;0
2024-04-13 11:00:28;0,055;0,819;0,019;0,071;0,300;223,70;50,00;3775,920;1440,041;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_47_03_33_00_39_9d_b0_00_15_f9_29_;0
2024-04-13 11:01:35;0,055;0,821;0,019;0,071;0,300;223,10;50,00;3775,921;1398,064;'01_03_14_08_b7_00_03_01_f4_00_37_00_13_00_47_03_35_00_39_9d_b1_00_15_55_30_;0
2024-04-13 11:02:36;0,055;0,832;0,017;0,070;0,300;220,20;49,90;3775,922;1402,295;'01_03_14_08_9a_00_03_01_f3_00_37_00_11_00_46_03_40_00_39_9d_b2_00_15_65_b7_;0
2024-04-13 11:03:38;0,055;0,821;0,019;0,070;0,300;223,10;50,00;3775,923;1440,096;'01_03_14_08_b7_00_03_01_f4_00_37_00_13_00_46_03_35_00_39_9d_b3_00_15_f9_60_;0
2024-04-13 11:04:39;0,056;0,834;0,019;0,072;0,300;223,80;50,00;3775,923;1407,381;'01_03_14_08_be_00_03_01_f4_00_38_00_13_00_48_03_42_00_39_9d_b3_00_15_79_95_;0
2024-04-13 11:05:46;0,055;0,820;0,019;0,071;0,300;223,40;50,00;3775,924;1407,836;'01_03_14_08_ba_00_03_01_f4_00_37_00_13_00_47_03_34_00_39_9d_b4_00_15_7b_5c_;0
2024-04-13 11:06:48;0,056;0,831;0,019;0,072;0,300;224,50;50,00;3775,925;1427,581;'01_03_14_08_c5_00_03_01_f4_00_38_00_13_00_48_03_3f_00_39_9d_b5_00_15_c8_7d_;0
2024-04-13 11:07:50;0,056;0,831;0,019;0,071;0,300;224,50;49,90;3775,926;1392,271;'01_03_14_08_c5_00_03_01_f3_00_38_00_13_00_47_03_3f_00_39_9d_b6_00_15_3e_8f_;0
2024-04-13 11:08:51;0,055;0,816;0,020;0,072;0,300;224,40;50,00;3775,927;1418,554;'01_03_14_08_c4_00_03_01_f4_00_37_00_14_00_48_03_30_00_39_9d_b7_00_15_a5_3a_;0
2024-04-13 11:09:58;0,055;0,813;0,020;0,071;0,300;225,40;50,00;3775,928;1409,553;'01_03_14_08_ce_00_03_01_f4_00_37_00_14_00_47_03_2d_00_39_9d_b8_00_15_82_11_;0
2024-04-13 11:11:00;0,055;0,814;0,020;0,071;0,300;225,10;49,90;3775,929;1403,679;'01_03_14_08_cb_00_03_01_f3_00_37_00_14_00_47_03_2e_00_39_9d_b9_00_15_6b_1f_;0
2024-04-13 11:12:02;0,055;0,817;0,019;0,071;0,300;224,30;49,90;3775,930;1412,555;'01_03_14_08_c3_00_03_01_f3_00_37_00_13_00_47_03_31_00_39_9d_ba_00_15_8d_cb_;0
2024-04-13 11:13:03;0,055;0,823;0,018;0,070;0,300;222,70;50,00;3775,931;1420,974;'01_03_14_08_b3_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_9d_bb_00_15_ae_ae_;0
2024-04-13 11:14:05;0,054;0,814;0,017;0,069;0,300;220,90;50,00;3775,932;1389,536;'01_03_14_08_a1_00_03_01_f4_00_36_00_11_00_45_03_2e_00_39_9d_bc_00_15_33_e0_;0
2024-04-13 11:15:06;0,055;0,829;0,017;0,070;0,300;221,10;50,00;3775,933;1388,328;'01_03_14_08_a3_00_03_01_f4_00_37_00_11_00_46_03_3d_00_39_9d_bd_00_15_2f_28_;0
2024-04-13 11:16:13;0,055;0,820;0,018;0,071;0,300;223,50;50,00;3775,934;1401,438;'01_03_14_08_bb_00_03_01_f4_00_37_00_12_00_47_03_34_00_39_9d_be_00_15_62_5e_;0
2024-04-13 11:17:14;0,055;0,820;0,019;0,071;0,300;223,50;49,90;3775,935;1405,024;'01_03_14_08_bb_00_03_01_f3_00_37_00_13_00_47_03_34_00_39_9d_bf_00_15_70_60_;0
2024-04-13 11:18:16;0,055;0,820;0,019;0,071;0,300;223,40;49,90;3775,936;1408,068;'01_03_14_08_ba_00_03_01_f3_00_37_00_13_00_47_03_34_00_39_9d_c0_00_15_7c_44_;0
2024-04-13 11:19:17;0,055;0,821;0,018;0,071;0,300;223,30;50,00;3775,937;1391,358;'01_03_14_08_b9_00_03_01_f4_00_37_00_12_00_47_03_35_00_39_9d_c1_00_15_3a_fe_;0
2024-04-13 11:20:19;0,056;0,835;0,019;0,071;0,300;223,30;50,00;3775,938;1428,938;'01_03_14_08_b9_00_03_01_f4_00_38_00_13_00_47_03_43_00_39_9d_c2_00_15_cd_ca_;0
2024-04-13 11:21:25;0,055;0,823;0,018;0,071;0,300;222,60;50,00;3775,939;1384,155;'01_03_14_08_b2_00_03_01_f4_00_37_00_12_00_47_03_37_00_39_9d_c3_00_15_1e_db_;0
2024-04-13 11:23:09;0,055;0,823;0,018;0,071;0,300;222,50;50,00;3775,941;1424,030;'01_03_14_08_b1_00_03_01_f4_00_37_00_12_00_47_03_37_00_39_9d_c5_00_15_ba_9e_;0
2024-04-13 11:24:10;0,056;0,831;0,019;0,072;0,300;224,50;50,00;3775,942;1391,014;'01_03_14_08_c5_00_03_01_f4_00_38_00_13_00_48_03_3f_00_39_9d_c6_00_15_39_a6_;0
2024-04-13 11:25:11;0,056;0,826;0,020;0,072;0,300;225,90;50,00;3775,943;1403,737;'01_03_14_08_d3_00_03_01_f4_00_38_00_14_00_48_03_3a_00_39_9d_c7_00_15_6b_59_;0
2024-04-13 11:26:12;0,055;0,814;0,020;0,072;0,300;225,20;50,00;3775,943;1423,489;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_48_03_2e_00_39_9d_c7_00_15_b8_81_;0
2024-04-13 11:27:14;0,055;0,816;0,020;0,071;0,300;224,60;50,00;3775,944;1420,458;'01_03_14_08_c6_00_03_01_f4_00_37_00_14_00_47_03_30_00_39_9d_c8_00_15_ac_aa_;0
2024-04-13 11:28:16;0,055;0,815;0,019;0,072;0,300;224,80;50,00;3775,945;1385,158;'01_03_14_08_c8_00_03_01_f4_00_37_00_13_00_48_03_2f_00_39_9d_c9_00_15_22_c6_;0
2024-04-13 11:29:22;0,055;0,816;0,018;0,072;0,300;224,40;50,00;3775,946;1387,434;'01_03_14_08_c4_00_03_01_f4_00_37_00_12_00_48_03_30_00_39_9d_ca_00_15_2b_aa_;0
2024-04-13 11:30:23;0,056;0,827;0,020;0,072;0,300;225,50;50,00;3775,947;1403,912;'01_03_14_08_cf_00_03_01_f4_00_38_00_14_00_48_03_3b_00_39_9d_cb_00_15_6c_08_;0
2024-04-13 11:31:24;0,056;0,830;0,020;0,073;0,300;224,70;49,90;3775,948;1384,506;'01_03_14_08_c7_00_03_01_f3_00_38_00_14_00_49_03_3e_00_39_9d_cc_00_15_20_3a_;0
2024-04-13 11:32:26;0,055;0,817;0,019;0,072;0,300;224,30;50,00;3775,949;1391,395;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_48_03_31_00_39_9d_cd_00_15_3b_23_;0
2024-04-13 11:33:27;0,055;0,818;0,019;0,072;0,300;223,90;50,00;3775,950;1421,753;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_48_03_32_00_39_9d_ce_00_15_b1_b9_;0
2024-04-13 11:34:29;0,056;0,830;0,020;0,072;0,300;224,80;50,00;3775,951;1428,925;'01_03_14_08_c8_00_03_01_f4_00_38_00_14_00_48_03_3e_00_39_9d_cf_00_15_cd_bd_;0
2024-04-13 11:35:30;0,056;0,828;0,020;0,072;0,300;225,40;50,00;3775,952;1398,579;'01_03_14_08_ce_00_03_01_f4_00_38_00_14_00_48_03_3c_00_39_9d_d0_00_15_57_33_;0
2024-04-13 11:36:36;0,055;0,820;0,019;0,071;0,300;223,50;50,00;3775,953;1398,463;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_47_03_34_00_39_9d_d1_00_15_56_bf_;0
2024-04-13 11:37:37;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3775,954;1376,685;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_9d_d2_00_15_01_ad_;0
2024-04-13 11:38:38;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3775,955;1396,845;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_9d_d3_00_15_50_6d_;0
2024-04-13 11:39:40;0,055;0,813;0,020;0,072;0,300;225,40;50,00;3775,956;1377,276;'01_03_14_08_ce_00_03_01_f4_00_37_00_14_00_48_03_2d_00_39_9d_d4_00_15_03_fc_;0
2024-04-13 11:40:41;0,055;0,814;0,020;0,072;0,300;225,10;50,00;3775,957;1420,784;'01_03_14_08_cb_00_03_01_f4_00_37_00_14_00_48_03_2e_00_39_9d_d5_00_15_ad_f0_;0
2024-04-13 11:41:42;0,056;0,825;0,021;0,072;0,300;226,10;50,00;3775,958;1410,088;'01_03_14_08_d5_00_03_01_f4_00_38_00_15_00_48_03_39_00_39_9d_d6_00_15_84_28_;0
2024-04-13 11:42:44;0,056;0,829;0,019;0,071;0,300;224,90;50,00;3775,959;1382,594;'01_03_14_08_c9_00_03_01_f4_00_38_00_13_00_47_03_3d_00_39_9d_d7_00_15_18_c2_;0
2024-04-13 11:43:50;0,055;0,819;0,018;0,071;0,300;223,70;50,00;3775,960;1408,009;'01_03_14_08_bd_00_03_01_f4_00_37_00_12_00_47_03_33_00_39_9d_d8_00_15_7c_09_;0
2024-04-13 11:44:52;0,055;0,820;0,017;0,071;0,300;223,40;50,00;3775,961;1433,913;'01_03_14_08_ba_00_03_01_f4_00_37_00_11_00_47_03_34_00_39_9d_d9_00_15_e1_39_;0
2024-04-13 11:45:54;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3775,962;1409,135;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_9d_da_00_15_80_6f_;0
2024-04-13 11:46:56;0,056;0,829;0,020;0,072;0,300;224,90;50,00;3775,963;1409,861;'01_03_14_08_c9_00_03_01_f4_00_38_00_14_00_48_03_3d_00_39_9d_db_00_15_83_45_;0
2024-04-13 11:47:56;0,055;0,819;0,019;0,071;0,300;223,60;50,00;3775,964;1377,480;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_47_03_33_00_39_9d_dc_00_15_04_c8_;0
2024-04-13 11:48:57;0,055;0,818;0,019;0,071;0,300;224,00;50,00;3775,965;1379,410;'01_03_14_08_c0_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_9d_dd_00_15_0c_52_;0
2024-04-13 11:49:58;0,056;0,828;0,020;0,072;0,300;225,30;50,00;3775,966;1405,620;'01_03_14_08_cd_00_03_01_f4_00_38_00_14_00_48_03_3c_00_39_9d_de_00_15_72_b4_;0
2024-04-13 11:51:04;0,055;0,819;0,019;0,070;0,300;223,70;50,00;3775,967;1426,596;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_9d_df_00_15_c4_a4_;0
2024-04-13 11:52:06;0,056;0,823;0,020;0,072;0,300;226,70;50,00;3775,968;1435,123;'01_03_14_08_db_00_03_01_f4_00_38_00_14_00_48_03_37_00_39_9d_e0_00_15_e5_f3_;0
2024-04-13 11:53:07;0,056;0,827;0,020;0,072;0,300;225,60;50,00;3775,969;1433,110;'01_03_14_08_d0_00_03_01_f4_00_38_00_14_00_48_03_3b_00_39_9d_e1_00_15_de_16_;0
2024-04-13 11:54:09;0,056;0,827;0,019;0,072;0,300;225,70;50,00;3775,969;1440,158;'01_03_14_08_d1_00_03_01_f4_00_38_00_13_00_48_03_3b_00_39_9d_e1_00_15_f9_9e_;0
2024-04-13 11:55:10;0,056;0,824;0,020;0,072;0,300;226,40;50,00;3775,970;1441,655;'01_03_14_08_d8_00_03_01_f4_00_38_00_14_00_48_03_38_00_39_9d_e2_00_15_ff_77_;0
2024-04-13 11:56:17;0,056;0,826;0,020;0,072;0,300;225,80;50,00;3775,971;1382,062;'01_03_14_08_d2_00_03_01_f4_00_38_00_14_00_48_03_3a_00_39_9d_e3_00_15_16_ae_;0
2024-04-13 11:57:18;0,056;0,829;0,020;0,072;0,300;225,00;50,00;3775,972;1439,501;'01_03_14_08_ca_00_03_01_f4_00_38_00_14_00_48_03_3d_00_39_9d_e4_00_15_f7_0d_;0
2024-04-13 11:58:21;0,056;0,828;0,019;0,072;0,300;225,20;50,00;3775,973;1385,713;'01_03_14_08_cc_00_03_01_f4_00_38_00_13_00_48_03_3c_00_39_9d_e5_00_15_24_f1_;0
2024-04-13 11:59:22;0,056;0,830;0,020;0,071;0,300;224,80;50,00;3775,974;1400,197;'01_03_14_08_c8_00_03_01_f4_00_38_00_14_00_47_03_3e_00_39_9d_e6_00_15_5d_85_;0
2024-04-13 12:00:24;0,055;0,814;0,020;0,072;0,300;225,20;50,00;3775,975;1423,691;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_48_03_2e_00_39_9d_e7_00_15_b9_4b_;0
2024-04-13 12:01:31;0,056;0,831;0,019;0,072;0,300;224,40;50,00;3775,976;1401,939;'01_03_14_08_c4_00_03_01_f4_00_38_00_13_00_48_03_3f_00_39_9d_e8_00_15_64_53_;0
2024-04-13 12:02:33;0,056;0,826;0,021;0,072;0,300;225,80;50,00;3775,977;1389,136;'01_03_14_08_d2_00_03_01_f4_00_38_00_15_00_48_03_3a_00_39_9d_e9_00_15_32_50_;0
2024-04-13 12:03:34;0,056;0,833;0,019;0,072;0,300;224,00;49,90;3775,978;1437,094;'01_03_14_08_c0_00_03_01_f3_00_38_00_13_00_48_03_41_00_39_9d_ea_00_15_ed_a6_;0
2024-04-13 12:04:35;0,055;0,819;0,019;0,071;0,300;223,60;50,00;3775,979;1422,598;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_47_03_33_00_39_9d_eb_00_15_b5_06_;0
2024-04-13 12:05:37;0,056;0,832;0,019;0,072;0,300;224,10;49,90;3775,980;1384,603;'01_03_14_08_c1_00_03_01_f3_00_38_00_13_00_48_03_40_00_39_9d_ec_00_15_20_9b_;0
2024-04-13 12:06:38;0,055;0,817;0,019;0,071;0,300;224,30;49,90;3775,981;1391,643;'01_03_14_08_c3_00_03_01_f3_00_37_00_13_00_47_03_31_00_39_9d_ed_00_15_3c_1b_;0
2024-04-13 12:07:39;0,056;0,833;0,019;0,072;0,300;224,00;49,90;3775,982;1420,391;'01_03_14_08_c0_00_03_01_f3_00_38_00_13_00_48_03_41_00_39_9d_ee_00_15_ac_67_;0
2024-04-13 12:08:46;0,054;0,806;0,018;0,070;0,300;223,10;49,90;3775,983;1399,500;'01_03_14_08_b7_00_03_01_f3_00_36_00_12_00_46_03_26_00_39_9d_ef_00_15_5a_cc_;0
2024-04-13 12:09:48;0,055;0,820;0,019;0,071;0,300;223,50;49,90;3775,984;1393,079;'01_03_14_08_bb_00_03_01_f3_00_37_00_13_00_47_03_34_00_39_9d_f0_00_15_41_b7_;0
2024-04-13 12:10:49;0,055;0,813;0,020;0,071;0,300;225,30;49,90;3775,985;1396,865;'01_03_14_08_cd_00_03_01_f3_00_37_00_14_00_47_03_2d_00_39_9d_f1_00_15_50_81_;0
2024-04-13 12:11:50;0,056;0,828;0,019;0,072;0,300;225,40;50,00;3775,986;1437,005;'01_03_14_08_ce_00_03_01_f4_00_38_00_13_00_48_03_3c_00_39_9d_f2_00_15_ed_4d_;0
2024-04-13 12:12:57;0,056;0,833;0,019;0,072;0,300;224,00;50,00;3775,987;1407,843;'01_03_14_08_c0_00_03_01_f4_00_38_00_13_00_48_03_41_00_39_9d_f3_00_15_7b_63_;0
2024-04-13 12:13:58;0,055;0,817;0,019;0,072;0,300;224,30;50,00;3775,988;1436,462;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_48_03_31_00_39_9d_f4_00_15_eb_2e_;0
2024-04-13 12:15:00;0,056;0,834;0,019;0,071;0,300;223,60;50,00;3775,989;1417,224;'01_03_14_08_bc_00_03_01_f4_00_38_00_13_00_47_03_42_00_39_9d_f5_00_15_a0_08_;0
2024-04-13 12:16:02;0,055;0,818;0,019;0,071;0,300;224,00;50,00;3775,990;1408,090;'01_03_14_08_c0_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_9d_f6_00_15_7c_5a_;0
2024-04-13 12:17:03;0,055;0,821;0,018;0,071;0,300;223,20;50,00;3775,991;1435,404;'01_03_14_08_b8_00_03_01_f4_00_37_00_12_00_47_03_35_00_39_9d_f7_00_15_e7_0c_;0
2024-04-13 12:18:10;0,055;0,821;0,019;0,071;0,300;223,20;50,00;3775,992;1430,515;'01_03_14_08_b8_00_03_01_f4_00_37_00_13_00_47_03_35_00_39_9d_f8_00_15_d3_f3_;0
2024-04-13 12:19:12;0,055;0,822;0,018;0,071;0,300;223,00;50,00;3775,993;1433,382;'01_03_14_08_b6_00_03_01_f4_00_37_00_12_00_47_03_36_00_39_9d_f9_00_15_df_26_;0
2024-04-13 12:20:13;0,055;0,820;0,019;0,071;0,300;223,50;50,00;3775,994;1386,167;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_47_03_34_00_39_9d_fa_00_15_26_b7_;0
2024-04-13 12:21:15;0,055;0,820;0,019;0,070;0,300;223,50;50,00;3775,995;1407,719;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_46_03_34_00_39_9d_fb_00_15_7a_e7_;0
2024-04-13 12:22:16;0,055;0,821;0,017;0,071;0,300;223,20;50,00;3775,996;1415,562;'01_03_14_08_b8_00_03_01_f4_00_37_00_11_00_47_03_35_00_39_9d_fc_00_15_99_8a_;0
2024-04-13 12:23:13;0,056;0,833;0,018;0,071;0,300;224,00;50,00;3775,997;1400,748;'01_03_14_08_c0_00_03_01_f4_00_38_00_12_00_47_03_41_00_39_9d_fd_00_15_5f_ac_;0
2024-04-13 12:24:14;0,055;0,816;0,020;0,070;0,300;224,40;50,00;3775,997;1427,596;'01_03_14_08_c4_00_03_01_f4_00_37_00_14_00_46_03_30_00_39_9d_fd_00_15_c8_8c_;0
2024-04-13 12:25:16;0,055;0,819;0,019;0,071;0,300;223,60;49,90;3775,998;1434,560;'01_03_14_08_bc_00_03_01_f3_00_37_00_13_00_47_03_33_00_39_9d_fe_00_15_e3_c0_;0
2024-04-13 12:26:18;0,055;0,820;0,019;0,071;0,300;223,50;50,00;3775,999;1390,262;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_47_03_34_00_39_9d_ff_00_15_36_b6_;0
2024-04-13 12:27:19;0,055;0,818;0,019;0,071;0,300;224,00;50,00;3776,000;1416,236;'01_03_14_08_c0_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_9e_00_00_15_9c_2c_;0
2024-04-13 12:28:27;0,056;0,835;0,018;0,071;0,300;223,50;50,00;3776,001;1392,886;'01_03_14_08_bb_00_03_01_f4_00_38_00_12_00_47_03_43_00_39_9e_01_00_15_40_f6_;0
2024-04-13 12:29:28;0,055;0,816;0,019;0,071;0,300;224,40;50,00;3776,002;1437,468;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_9e_02_00_15_ef_1c_;0
2024-04-13 12:30:30;0,055;0,818;0,019;0,071;0,300;223,90;49,90;3776,003;1386,224;'01_03_14_08_bf_00_03_01_f3_00_37_00_13_00_47_03_32_00_39_9e_03_00_15_26_f0_;0
2024-04-13 12:31:37;0,055;0,816;0,020;0,071;0,300;224,40;49,90;3776,004;1397,355;'01_03_14_08_c4_00_03_01_f3_00_37_00_14_00_47_03_30_00_39_9e_04_00_15_52_6b_;0
2024-04-13 12:32:38;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3776,005;1421,777;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_9e_05_00_15_b1_d1_;0
2024-04-13 12:33:40;0,056;0,830;0,020;0,072;0,300;224,80;49,90;3776,006;1399,493;'01_03_14_08_c8_00_03_01_f3_00_38_00_14_00_48_03_3e_00_39_9e_06_00_15_5a_c5_;0
2024-04-13 12:34:41;0,055;0,822;0,018;0,071;0,300;223,00;49,90;3776,007;1440,144;'01_03_14_08_b6_00_03_01_f3_00_37_00_12_00_47_03_36_00_39_9e_07_00_15_f9_90_;0
2024-04-13 12:35:42;0,056;0,837;0,018;0,071;0,300;222,90;50,00;3776,008;1416,221;'01_03_14_08_b5_00_03_01_f4_00_38_00_12_00_47_03_45_00_39_9e_08_00_15_9c_1d_;0
2024-04-13 12:36:44;0,055;0,825;0,018;0,070;0,300;222,20;50,00;3776,009;1379,171;'01_03_14_08_ae_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_9e_09_00_15_0b_63_;0
2024-04-13 12:37:51;0,054;0,807;0,018;0,070;0,300;223,00;50,00;3776,010;1384,769;'01_03_14_08_b6_00_03_01_f4_00_36_00_12_00_46_03_27_00_39_9e_0a_00_15_21_41_;0
2024-04-13 12:38:52;0,055;0,821;0,018;0,071;0,300;223,30;50,00;3776,011;1383,044;'01_03_14_08_b9_00_03_01_f4_00_37_00_12_00_47_03_35_00_39_9e_0b_00_15_1a_84_;0
2024-04-13 12:39:54;0,056;0,832;0,018;0,071;0,300;224,10;50,00;3776,012;1385,255;'01_03_14_08_c1_00_03_01_f4_00_38_00_12_00_47_03_40_00_39_9e_0c_00_15_23_27_;0
2024-04-13 12:40:55;0,055;0,816;0,018;0,071;0,300;224,60;50,00;3776,013;1417,819;'01_03_14_08_c6_00_03_01_f4_00_37_00_12_00_47_03_30_00_39_9e_0d_00_15_a2_5b_;0
2024-04-13 12:42:02;0,055;0,822;0,017;0,070;0,300;222,80;50,00;3776,014;1381,884;'01_03_14_08_b4_00_03_01_f4_00_37_00_11_00_46_03_36_00_39_9e_0e_00_15_15_fc_;0
2024-04-13 12:43:04;0,055;0,824;0,017;0,070;0,300;222,40;50,00;3776,015;1399,500;'01_03_14_08_b0_00_03_01_f4_00_37_00_11_00_46_03_38_00_39_9e_0f_00_15_5a_cc_;0
2024-04-13 12:44:05;0,055;0,823;0,018;0,070;0,300;222,70;50,00;3776,016;1433,354;'01_03_14_08_b3_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_9e_10_00_15_df_0a_;0
2024-04-13 12:45:06;0,055;0,818;0,019;0,070;0,300;224,10;50,00;3776,017;1440,837;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_46_03_32_00_39_9e_11_00_15_fc_45_;0
2024-04-13 12:46:08;0,055;0,820;0,019;0,071;0,300;223,40;50,00;3776,018;1415,995;'01_03_14_08_ba_00_03_01_f4_00_37_00_13_00_47_03_34_00_39_9e_12_00_15_9b_3b_;0
2024-04-13 12:47:14;0,055;0,828;0,017;0,071;0,300;221,20;50,00;3776,019;1435,305;'01_03_14_08_a4_00_03_01_f4_00_37_00_11_00_47_03_3c_00_39_9e_13_00_15_e6_a9_;0
2024-04-13 12:48:16;0,054;0,815;0,017;0,069;0,300;220,80;50,00;3776,020;1417,080;'01_03_14_08_a0_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_9e_14_00_15_9f_78_;0
2024-04-13 12:49:18;0,054;0,813;0,017;0,069;0,300;221,30;50,00;3776,021;1384,884;'01_03_14_08_a5_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_9e_15_00_15_21_b4_;0
2024-04-13 12:50:19;0,054;0,813;0,017;0,069;0,300;221,40;50,00;3776,022;1414,640;'01_03_14_08_a6_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_9e_16_00_15_95_f0_;0
2024-04-13 12:51:21;0,055;0,828;0,017;0,070;0,300;221,30;50,00;3776,023;1414,916;'01_03_14_08_a5_00_03_01_f4_00_37_00_11_00_46_03_3c_00_39_9e_17_00_15_97_04_;0
2024-04-13 12:52:27;0,055;0,829;0,017;0,070;0,300;221,10;50,00;3776,024;1392,463;'01_03_14_08_a3_00_03_01_f4_00_37_00_11_00_46_03_3d_00_39_9e_18_00_15_3f_4f_;0
2024-04-13 12:53:28;0,054;0,814;0,016;0,068;0,300;220,90;50,00;3776,025;1387,243;'01_03_14_08_a1_00_03_01_f4_00_36_00_10_00_44_03_2e_00_39_9e_19_00_15_2a_eb_;0
2024-04-13 12:54:30;0,055;0,825;0,018;0,070;0,300;222,20;50,00;3776,026;1440,422;'01_03_14_08_ae_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_9e_1a_00_15_fa_a6_;0
2024-04-13 12:55:31;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3776,026;1393,740;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_9e_1a_00_15_44_4c_;0
2024-04-13 12:56:32;0,055;0,822;0,018;0,070;0,300;222,90;50,00;3776,027;1390,208;'01_03_14_08_b5_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_9e_1b_00_15_36_80_;0
2024-04-13 12:57:34;0,056;0,830;0,019;0,071;0,300;224,70;50,00;3776,028;1388,689;'01_03_14_08_c7_00_03_01_f4_00_38_00_13_00_47_03_3e_00_39_9e_1c_00_15_30_91_;0
2024-04-13 12:58:35;0,055;0,813;0,019;0,071;0,300;225,50;50,00;3776,029;1422,846;'01_03_14_08_cf_00_03_01_f4_00_37_00_13_00_47_03_2d_00_39_9e_1d_00_15_b5_fe_;0
2024-04-13 12:59:42;0,055;0,814;0,020;0,072;0,300;225,20;50,00;3776,030;1403,198;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_48_03_2e_00_39_9e_1e_00_15_69_3e_;0
2024-04-13 13:00:42;0,055;0,825;0,018;0,070;0,300;222,20;50,00;3776,031;1436,327;'01_03_14_08_ae_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_9e_1f_00_15_ea_a7_;0
2024-04-13 13:01:44;0,056;0,826;0,019;0,072;0,300;225,90;50,00;3776,032;1425,758;'01_03_14_08_d3_00_03_01_f4_00_38_00_13_00_48_03_3a_00_39_9e_20_00_15_c1_5e_;0
2024-04-13 13:02:46;0,056;0,824;0,021;0,072;0,300;226,30;50,00;3776,033;1400,038;'01_03_14_08_d7_00_03_01_f4_00_38_00_15_00_48_03_38_00_39_9e_21_00_15_5c_e6_;0
2024-04-13 13:03:53;0,055;0,815;0,019;0,071;0,300;224,80;50,00;3776,034;1381,190;'01_03_14_08_c8_00_03_01_f4_00_37_00_13_00_47_03_2f_00_39_9e_22_00_15_13_46_;0
2024-04-13 13:04:55;0,055;0,814;0,020;0,071;0,300;225,20;50,00;3776,035;1423,618;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_47_03_2e_00_39_9e_23_00_15_b9_02_;0
2024-04-13 13:05:56;0,056;0,827;0,019;0,072;0,300;225,70;50,00;3776,036;1436,135;'01_03_14_08_d1_00_03_01_f4_00_38_00_13_00_48_03_3b_00_39_9e_24_00_15_e9_e7_;0
2024-04-13 13:06:58;0,056;0,828;0,020;0,072;0,300;225,40;50,00;3776,037;1394,501;'01_03_14_08_ce_00_03_01_f4_00_38_00_14_00_48_03_3c_00_39_9e_25_00_15_47_45_;0
2024-04-13 13:08:05;0,056;0,827;0,019;0,072;0,300;225,50;50,00;3776,038;1435,149;'01_03_14_08_cf_00_03_01_f4_00_38_00_13_00_48_03_3b_00_39_9e_26_00_15_e6_0d_;0
2024-04-13 13:09:07;0,055;0,817;0,018;0,071;0,300;224,30;50,00;3776,039;1400,735;'01_03_14_08_c3_00_03_01_f4_00_37_00_12_00_47_03_31_00_39_9e_27_00_15_5f_9f_;0
2024-04-13 13:10:08;0,056;0,826;0,020;0,072;0,300;225,90;50,00;3776,040;1399,528;'01_03_14_08_d3_00_03_01_f4_00_38_00_14_00_48_03_3a_00_39_9e_28_00_15_5a_e8_;0
2024-04-13 13:11:10;0,056;0,825;0,020;0,073;0,300;226,10;50,00;3776,041;1424,688;'01_03_14_08_d5_00_03_01_f4_00_38_00_14_00_49_03_39_00_39_9e_29_00_15_bd_30_;0
2024-04-13 13:12:12;0,055;0,814;0,019;0,072;0,300;225,00;50,00;3776,042;1423,884;'01_03_14_08_ca_00_03_01_f4_00_37_00_13_00_48_03_2e_00_39_9e_2a_00_15_ba_0c_;0
2024-04-13 13:13:17;0,056;0,827;0,020;0,072;0,300;225,60;50,00;3776,043;1441,388;'01_03_14_08_d0_00_03_01_f4_00_38_00_14_00_48_03_3b_00_39_9e_2b_00_15_fe_6c_;0
2024-04-13 13:14:19;0,055;0,815;0,020;0,071;0,300;224,90;50,00;3776,044;1398,029;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_9e_2c_00_15_55_0d_;0
2024-04-13 13:15:20;0,056;0,840;0,018;0,071;0,300;222,00;50,00;3776,045;1395,272;'01_03_14_08_ac_00_03_01_f4_00_38_00_12_00_47_03_48_00_39_9e_2d_00_15_4a_48_;0
2024-04-13 13:16:22;0,055;0,828;0,017;0,069;0,300;221,40;50,00;3776,046;1382,333;'01_03_14_08_a6_00_03_01_f4_00_37_00_11_00_45_03_3c_00_39_9e_2e_00_15_17_bd_;0
2024-04-13 13:17:23;0,055;0,823;0,018;0,071;0,300;222,50;50,00;3776,047;1415,982;'01_03_14_08_b1_00_03_01_f4_00_37_00_12_00_47_03_37_00_39_9e_2f_00_15_9b_2e_;0
2024-04-13 13:18:29;0,056;0,829;0,020;0,072;0,300;225,00;50,00;3776,048;1423,217;'01_03_14_08_ca_00_03_01_f4_00_38_00_14_00_48_03_3d_00_39_9e_30_00_15_b7_71_;0
2024-04-13 13:19:31;0,056;0,824;0,021;0,072;0,300;226,50;50,00;3776,049;1390,538;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_48_03_38_00_39_9e_31_00_15_37_ca_;0
2024-04-13 13:20:32;0,056;0,823;0,021;0,072;0,300;226,60;50,00;3776,050;1408,142;'01_03_14_08_da_00_03_01_f4_00_38_00_15_00_48_03_37_00_39_9e_32_00_15_7c_8e_;0
2024-04-13 13:21:33;0,056;0,826;0,019;0,072;0,300;225,90;50,00;3776,051;1388,699;'01_03_14_08_d3_00_03_01_f4_00_38_00_13_00_48_03_3a_00_39_9e_33_00_15_30_9b_;0
2024-04-13 13:23:15;0,056;0,827;0,019;0,071;0,300;225,60;50,00;3776,052;1414,190;'01_03_14_08_d0_00_03_01_f4_00_38_00_13_00_47_03_3b_00_39_9e_34_00_15_94_2e_;0
2024-04-13 13:24:17;0,055;0,811;0,019;0,072;0,300;225,80;50,00;3776,053;1439,848;'01_03_14_08_d2_00_03_01_f4_00_37_00_13_00_48_03_2b_00_39_9e_35_00_15_f8_68_;0
2024-04-13 13:25:19;0,056;0,827;0,020;0,072;0,300;225,70;50,00;3776,054;1397,654;'01_03_14_08_d1_00_03_01_f4_00_38_00_14_00_48_03_3b_00_39_9e_36_00_15_53_96_;0
2024-04-13 13:26:20;0,055;0,820;0,019;0,071;0,300;223,50;50,00;3776,055;1423,116;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_47_03_34_00_39_9e_37_00_15_b7_0c_;0
2024-04-13 13:27:28;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3776,056;1384,477;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_9e_38_00_15_20_1d_;0
2024-04-13 13:28:30;0,056;0,835;0,019;0,072;0,300;223,50;50,00;3776,057;1410,103;'01_03_14_08_bb_00_03_01_f4_00_38_00_13_00_48_03_43_00_39_9e_39_00_15_84_37_;0
2024-04-13 13:29:31;0,055;0,817;0,019;0,072;0,300;224,20;50,00;3776,058;1423,209;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_48_03_31_00_39_9e_3a_00_15_b7_69_;0
2024-04-13 13:30:38;0,056;0,827;0,020;0,072;0,300;225,70;49,90;3776,059;1410,391;'01_03_14_08_d1_00_03_01_f3_00_38_00_14_00_48_03_3b_00_39_9e_3b_00_15_85_57_;0
2024-04-13 13:31:39;0,056;0,825;0,021;0,072;0,300;226,00;49,90;3776,060;1433,446;'01_03_14_08_d4_00_03_01_f3_00_38_00_15_00_48_03_39_00_39_9e_3c_00_15_df_66_;0
2024-04-13 13:32:40;0,056;0,824;0,021;0,072;0,300;226,30;50,00;3776,061;1416,480;'01_03_14_08_d7_00_03_01_f4_00_38_00_15_00_48_03_38_00_39_9e_3d_00_15_9d_20_;0
2024-04-13 13:33:42;0,056;0,825;0,020;0,072;0,300;226,00;50,00;3776,062;1391,960;'01_03_14_08_d4_00_03_01_f4_00_38_00_14_00_48_03_39_00_39_9e_3e_00_15_3d_58_;0
2024-04-13 13:34:44;0,055;0,809;0,021;0,071;0,300;226,50;50,00;3776,063;1377,015;'01_03_14_08_d9_00_03_01_f4_00_37_00_15_00_47_03_29_00_39_9e_3f_00_15_02_f7_;0
2024-04-13 13:35:51;0,056;0,821;0,021;0,072;0,300;227,10;50,00;3776,064;1389,465;'01_03_14_08_df_00_03_01_f4_00_38_00_15_00_48_03_35_00_39_9e_40_00_15_33_99_;0
2024-04-13 13:36:53;0,055;0,815;0,020;0,071;0,300;224,90;50,00;3776,065;1426,640;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_9e_41_00_15_c4_d0_;0
2024-04-13 13:37:54;0,056;0,829;0,020;0,072;0,300;225,10;50,00;3776,066;1387,158;'01_03_14_08_cb_00_03_01_f4_00_38_00_14_00_48_03_3d_00_39_9e_42_00_15_2a_96_;0
2024-04-13 13:38:56;0,055;0,814;0,019;0,072;0,300;225,10;50,00;3776,067;1398,764;'01_03_14_08_cb_00_03_01_f4_00_37_00_13_00_48_03_2e_00_39_9e_43_00_15_57_ec_;0
2024-04-13 13:39:57;0,056;0,820;0,022;0,073;0,300;227,40;50,00;3776,068;1376,741;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_49_03_34_00_39_9e_44_00_15_01_e5_;0
2024-04-13 13:41:04;0,056;0,821;0,022;0,073;0,300;227,10;50,00;3776,069;1384,780;'01_03_14_08_df_00_03_01_f4_00_38_00_16_00_49_03_35_00_39_9e_45_00_15_21_4c_;0
2024-04-13 13:42:05;0,056;0,823;0,020;0,072;0,300;226,70;50,00;3776,070;1377,684;'01_03_14_08_db_00_03_01_f4_00_38_00_14_00_48_03_37_00_39_9e_46_00_15_05_94_;0
2024-04-13 13:43:06;0,055;0,811;0,019;0,070;0,300;226,00;50,00;3776,071;1416,347;'01_03_14_08_d4_00_03_01_f4_00_37_00_13_00_46_03_2b_00_39_9e_47_00_15_9c_9b_;0
2024-04-13 13:44:08;0,055;0,810;0,020;0,072;0,300;226,20;50,00;3776,072;1414,132;'01_03_14_08_d6_00_03_01_f4_00_37_00_14_00_48_03_2a_00_39_9e_48_00_15_93_f4_;0
2024-04-13 13:45:09;0,056;0,824;0,021;0,073;0,300;226,50;50,00;3776,073;1423,939;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_49_03_38_00_39_9e_49_00_15_ba_43_;0
2024-04-13 13:46:11;0,056;0,823;0,021;0,072;0,300;226,60;50,00;3776,074;1440,919;'01_03_14_08_da_00_03_01_f4_00_38_00_15_00_48_03_37_00_39_9e_4a_00_15_fc_97_;0
2024-04-13 13:47:17;0,055;0,810;0,021;0,072;0,300;226,30;50,00;3776,075;1399,540;'01_03_14_08_d7_00_03_01_f4_00_37_00_15_00_48_03_2a_00_39_9e_4b_00_15_5a_f4_;0
2024-04-13 13:48:19;0,056;0,824;0,021;0,073;0,300;226,50;50,00;3776,076;1419,842;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_49_03_38_00_39_9e_4c_00_15_aa_42_;0
2024-04-13 13:49:20;0,056;0,826;0,020;0,072;0,300;225,90;50,00;3776,077;1395,447;'01_03_14_08_d3_00_03_01_f4_00_38_00_14_00_48_03_3a_00_39_9e_4d_00_15_4a_f7_;0
2024-04-13 13:50:21;0,056;0,828;0,020;0,072;0,300;225,20;50,00;3776,078;1396,513;'01_03_14_08_cc_00_03_01_f4_00_38_00_14_00_48_03_3c_00_39_9e_4e_00_15_4f_21_;0
2024-04-13 13:51:23;0,056;0,818;0,021;0,073;0,300;228,00;50,00;3776,079;1409,722;'01_03_14_08_e8_00_03_01_f4_00_38_00_15_00_49_03_32_00_39_9e_4f_00_15_82_ba_;0
2024-04-13 13:52:29;0,056;0,817;0,021;0,073;0,300;228,30;50,00;3776,080;1426,488;'01_03_14_08_eb_00_03_01_f4_00_38_00_15_00_49_03_31_00_39_9e_50_00_15_c4_38_;0
2024-04-13 13:53:31;0,056;0,816;0,021;0,073;0,300;228,50;50,00;3776,081;1379,760;'01_03_14_08_ed_00_03_01_f4_00_38_00_15_00_49_03_30_00_39_9e_51_00_15_0d_b0_;0
2024-04-13 13:54:33;0,055;0,809;0,020;0,071;0,300;226,50;50,00;3776,082;1415,126;'01_03_14_08_d9_00_03_01_f4_00_37_00_14_00_47_03_29_00_39_9e_52_00_15_97_d6_;0
2024-04-13 13:55:34;0,056;0,820;0,021;0,073;0,300;227,60;50,00;3776,082;1402,861;'01_03_14_08_e4_00_03_01_f4_00_38_00_15_00_49_03_34_00_39_9e_52_00_15_67_ed_;0
2024-04-13 13:56:35;0,056;0,816;0,023;0,074;0,300;228,60;50,00;3776,083;1439,612;'01_03_14_08_ee_00_03_01_f4_00_38_00_17_00_4a_03_30_00_39_9e_53_00_15_f7_7c_;0
2024-04-13 13:57:37;0,056;0,824;0,019;0,072;0,300;226,40;50,00;3776,084;1377,441;'01_03_14_08_d8_00_03_01_f4_00_38_00_13_00_48_03_38_00_39_9e_54_00_15_04_a1_;0
2024-04-13 13:58:44;0,056;0,823;0,020;0,072;0,300;226,80;50,00;3776,085;1392,933;'01_03_14_08_dc_00_03_01_f4_00_38_00_14_00_48_03_37_00_39_9e_55_00_15_41_25_;0
2024-04-13 13:59:45;0,056;0,826;0,020;0,072;0,300;225,90;50,00;3776,086;1391,344;'01_03_14_08_d3_00_03_01_f4_00_38_00_14_00_48_03_3a_00_39_9e_56_00_15_3a_f0_;0
2024-04-13 14:00:46;0,056;0,822;0,020;0,073;0,300;227,00;50,00;3776,087;1410,061;'01_03_14_08_de_00_03_01_f4_00_38_00_14_00_49_03_36_00_39_9e_57_00_15_84_0d_;0
2024-04-13 14:01:48;0,055;0,816;0,019;0,071;0,300;224,40;50,00;3776,088;1429,263;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_9e_58_00_15_cf_0f_;0
2024-04-13 14:02:49;0,055;0,818;0,018;0,071;0,300;223,90;50,00;3776,089;1393,949;'01_03_14_08_bf_00_03_01_f4_00_37_00_12_00_47_03_32_00_39_9e_59_00_15_45_1d_;0
2024-04-13 14:03:55;0,055;0,825;0,018;0,070;0,300;222,00;50,00;3776,090;1409,738;'01_03_14_08_ac_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_9e_5a_00_15_82_ca_;0
2024-04-13 14:04:56;0,055;0,822;0,018;0,071;0,300;223,00;50,00;3776,091;1408,640;'01_03_14_08_b6_00_03_01_f4_00_37_00_12_00_47_03_36_00_39_9e_5b_00_15_7e_80_;0
2024-04-13 14:05:58;0,055;0,816;0,018;0,071;0,300;224,60;50,00;3776,092;1438,602;'01_03_14_08_c6_00_03_01_f4_00_37_00_12_00_47_03_30_00_39_9e_5c_00_15_f3_8a_;0
2024-04-13 14:06:59;0,055;0,820;0,019;0,071;0,300;223,50;50,00;3776,093;1414,928;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_47_03_34_00_39_9e_5d_00_15_97_10_;0
2024-04-13 14:08:01;0,055;0,822;0,018;0,071;0,300;222,90;50,00;3776,094;1387,205;'01_03_14_08_b5_00_03_01_f4_00_37_00_12_00_47_03_36_00_39_9e_5e_00_15_2a_c5_;0
2024-04-13 14:09:02;0,056;0,835;0,019;0,071;0,300;223,30;50,00;3776,095;1399,904;'01_03_14_08_b9_00_03_01_f4_00_38_00_13_00_47_03_43_00_39_9e_5f_00_15_5c_60_;0
2024-04-13 14:10:08;0,056;0,826;0,020;0,072;0,300;225,90;50,00;3776,096;1432,318;'01_03_14_08_d3_00_03_01_f4_00_38_00_14_00_48_03_3a_00_39_9e_60_00_15_da_fe_;0
2024-04-13 14:11:09;0,056;0,828;0,019;0,072;0,300;225,30;50,00;3776,097;1399,136;'01_03_14_08_cd_00_03_01_f4_00_38_00_13_00_48_03_3c_00_39_9e_61_00_15_59_60_;0
2024-04-13 14:12:11;0,055;0,816;0,018;0,072;0,300;224,60;50,00;3776,098;1430,454;'01_03_14_08_c6_00_03_01_f4_00_37_00_12_00_48_03_30_00_39_9e_62_00_15_d3_b6_;0
2024-04-13 14:13:12;0,055;0,817;0,018;0,071;0,300;224,30;50,00;3776,099;1384,330;'01_03_14_08_c3_00_03_01_f4_00_37_00_12_00_47_03_31_00_39_9e_63_00_15_1f_8a_;0
2024-04-13 14:14:13;0,056;0,826;0,019;0,072;0,300;225,80;50,00;3776,100;1424,567;'01_03_14_08_d2_00_03_01_f4_00_38_00_13_00_48_03_3a_00_39_9e_64_00_15_bc_b7_;0
2024-04-13 14:15:15;0,055;0,812;0,019;0,071;0,300;225,70;50,00;3776,101;1411,853;'01_03_14_08_d1_00_03_01_f4_00_37_00_13_00_47_03_2c_00_39_9e_65_00_15_8b_0d_;0
2024-04-13 14:16:16;0,056;0,825;0,019;0,072;0,300;226,00;50,00;3776,102;1419,007;'01_03_14_08_d4_00_03_01_f4_00_38_00_13_00_48_03_39_00_39_9e_66_00_15_a6_ff_;0
2024-04-13 14:17:23;0,056;0,826;0,020;0,072;0,300;225,80;50,00;3776,103;1398,467;'01_03_14_08_d2_00_03_01_f4_00_38_00_14_00_48_03_3a_00_39_9e_67_00_15_56_c3_;0
2024-04-13 14:18:24;0,056;0,826;0,019;0,072;0,300;225,80;50,00;3776,104;1408,180;'01_03_14_08_d2_00_03_01_f4_00_38_00_13_00_48_03_3a_00_39_9e_68_00_15_7c_b4_;0
2024-04-13 14:19:25;0,055;0,817;0,018;0,071;0,300;224,30;50,00;3776,105;1392,520;'01_03_14_08_c3_00_03_01_f4_00_37_00_12_00_47_03_31_00_39_9e_69_00_15_3f_88_;0
2024-04-13 14:20:26;0,055;0,815;0,020;0,072;0,300;224,90;50,00;3776,106;1439,016;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_48_03_2f_00_39_9e_6a_00_15_f5_28_;0
2024-04-13 14:21:27;0,055;0,818;0,018;0,071;0,300;224,10;50,00;3776,107;1430,768;'01_03_14_08_c1_00_03_01_f4_00_37_00_12_00_47_03_32_00_39_9e_6b_00_15_d4_f0_;0
2024-04-13 14:23:19;0,056;0,829;0,020;0,072;0,300;225,00;50,00;3776,108;1406,819;'01_03_14_08_ca_00_03_01_f4_00_38_00_14_00_48_03_3d_00_39_9e_6c_00_15_77_63_;0
2024-04-13 14:24:20;0,056;0,825;0,020;0,072;0,300;226,10;50,00;3776,109;1437,877;'01_03_14_08_d5_00_03_01_f4_00_38_00_14_00_48_03_39_00_39_9e_6d_00_15_f0_b5_;0
2024-04-13 14:25:22;0,055;0,810;0,021;0,071;0,300;226,10;50,00;3776,110;1405,815;'01_03_14_08_d5_00_03_01_f4_00_37_00_15_00_47_03_2a_00_39_9e_6e_00_15_73_77_;0
2024-04-13 14:26:23;0,056;0,825;0,020;0,072;0,300;226,00;50,00;3776,111;1404,041;'01_03_14_08_d4_00_03_01_f4_00_38_00_14_00_48_03_39_00_39_9e_6f_00_15_6c_89_;0
2024-04-13 14:27:30;0,055;0,815;0,019;0,071;0,300;224,90;50,00;3776,112;1412,971;'01_03_14_08_c9_00_03_01_f4_00_37_00_13_00_47_03_2f_00_39_9e_70_00_15_8f_6b_;0
2024-04-13 14:28:31;0,055;0,815;0,018;0,071;0,300;224,70;50,00;3776,113;1421,502;'01_03_14_08_c7_00_03_01_f4_00_37_00_12_00_47_03_2f_00_39_9e_71_00_15_b0_be_;0
2024-04-13 14:29:33;0,056;0,831;0,019;0,072;0,300;224,40;50,00;3776,114;1393,720;'01_03_14_08_c4_00_03_01_f4_00_38_00_13_00_48_03_3f_00_39_9e_72_00_15_44_38_;0
2024-04-13 14:30:34;0,055;0,816;0,019;0,071;0,300;224,50;50,00;3776,115;1409,787;'01_03_14_08_c5_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_9e_73_00_15_82_fb_;0
2024-04-13 14:31:42;0,056;0,828;0,020;0,072;0,300;225,30;50,00;3776,116;1397,456;'01_03_14_08_cd_00_03_01_f4_00_38_00_14_00_48_03_3c_00_39_9e_74_00_15_52_d0_;0
2024-04-13 14:32:43;0,055;0,812;0,020;0,072;0,300;225,70;50,00;3776,117;1429,836;'01_03_14_08_d1_00_03_01_f4_00_37_00_14_00_48_03_2c_00_39_9e_75_00_15_d1_4c_;0
2024-04-13 14:33:45;0,056;0,829;0,019;0,072;0,300;224,90;50,00;3776,118;1378,452;'01_03_14_08_c9_00_03_01_f4_00_38_00_13_00_48_03_3d_00_39_9e_76_00_15_08_94_;0
2024-04-13 14:34:47;0,055;0,816;0,018;0,071;0,300;224,60;50,00;3776,119;1409,922;'01_03_14_08_c6_00_03_01_f4_00_37_00_12_00_47_03_30_00_39_9e_77_00_15_83_82_;0
2024-04-13 14:35:47;0,056;0,828;0,020;0,073;0,300;225,40;50,00;3776,120;1432,327;'01_03_14_08_ce_00_03_01_f4_00_38_00_14_00_49_03_3c_00_39_9e_78_00_15_db_07_;0
2024-04-13 14:36:49;0,056;0,831;0,019;0,072;0,300;224,60;50,00;3776,121;1395,778;'01_03_14_08_c6_00_03_01_f4_00_38_00_13_00_48_03_3f_00_39_9e_79_00_15_4c_42_;0
2024-04-13 14:37:56;0,056;0,826;0,021;0,073;0,300;225,90;50,00;3776,122;1438,293;'01_03_14_08_d3_00_03_01_f4_00_38_00_15_00_49_03_3a_00_39_9e_7a_00_15_f2_55_;0
2024-04-13 14:38:57;0,056;0,825;0,021;0,073;0,300;226,20;49,90;3776,123;1383,259;'01_03_14_08_d6_00_03_01_f3_00_38_00_15_00_49_03_39_00_39_9e_7b_00_15_1b_5b_;0
2024-04-13 14:39:58;0,056;0,826;0,021;0,073;0,300;225,90;49,90;3776,124;1398,102;'01_03_14_08_d3_00_03_01_f3_00_38_00_15_00_49_03_3a_00_39_9e_7c_00_15_55_56_;0
2024-04-13 14:41:00;0,055;0,810;0,020;0,072;0,300;226,10;50,00;3776,125;1427,390;'01_03_14_08_d5_00_03_01_f4_00_37_00_14_00_48_03_2a_00_39_9e_7d_00_15_c7_be_;0
2024-04-13 14:42:01;0,056;0,828;0,020;0,072;0,300;225,20;50,00;3776,126;1396,526;'01_03_14_08_cc_00_03_01_f4_00_38_00_14_00_48_03_3c_00_39_9e_7e_00_15_4f_2e_;0
2024-04-13 14:43:02;0,055;0,813;0,019;0,072;0,300;225,30;50,00;3776,127;1387,624;'01_03_14_08_cd_00_03_01_f4_00_37_00_13_00_48_03_2d_00_39_9e_7f_00_15_2c_68_;0
2024-04-13 14:44:09;0,055;0,810;0,021;0,072;0,300;226,10;50,00;3776,128;1397,426;'01_03_14_08_d5_00_03_01_f4_00_37_00_15_00_48_03_2a_00_39_9e_80_00_15_52_b2_;0
2024-04-13 14:45:11;0,055;0,814;0,020;0,071;0,300;225,10;49,90;3776,129;1436,310;'01_03_14_08_cb_00_03_01_f3_00_37_00_14_00_47_03_2e_00_39_9e_81_00_15_ea_96_;0
2024-04-13 14:46:13;0,055;0,814;0,020;0,072;0,300;225,10;50,00;3776,130;1383,524;'01_03_14_08_cb_00_03_01_f4_00_37_00_14_00_48_03_2e_00_39_9e_82_00_15_1c_64_;0
2024-04-13 14:47:14;0,056;0,828;0,020;0,072;0,300;225,30;50,00;3776,131;1434,402;'01_03_14_08_cd_00_03_01_f4_00_38_00_14_00_48_03_3c_00_39_9e_83_00_15_e3_22_;0
2024-04-13 14:48:15;0,056;0,827;0,021;0,072;0,300;225,70;50,00;3776,132;1439,565;'01_03_14_08_d1_00_03_01_f4_00_38_00_15_00_48_03_3b_00_39_9e_84_00_15_f7_4d_;0
2024-04-13 14:49:16;0,056;0,823;0,021;0,073;0,300;226,70;50,00;3776,133;1440,964;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_49_03_37_00_39_9e_85_00_15_fc_c4_;0
2024-04-13 14:50:23;0,056;0,829;0,020;0,072;0,300;224,90;50,00;3776,134;1381,075;'01_03_14_08_c9_00_03_01_f4_00_38_00_14_00_48_03_3d_00_39_9e_86_00_15_12_d3_;0
2024-04-13 14:51:25;0,055;0,818;0,019;0,072;0,300;223,90;49,90;3776,135;1386,281;'01_03_14_08_bf_00_03_01_f3_00_37_00_13_00_48_03_32_00_39_9e_87_00_15_27_29_;0
2024-04-13 14:52:26;0,056;0,829;0,020;0,073;0,300;225,10;50,00;3776,136;1378,104;'01_03_14_08_cb_00_03_01_f4_00_38_00_14_00_49_03_3d_00_39_9e_88_00_15_07_38_;0
2024-04-13 14:53:28;0,056;0,825;0,020;0,073;0,300;226,10;50,00;3776,136;1436,882;'01_03_14_08_d5_00_03_01_f4_00_38_00_14_00_49_03_39_00_39_9e_88_00_15_ec_d2_;0
2024-04-13 14:54:35;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3776,137;1410,380;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_9e_89_00_15_85_4c_;0
2024-04-13 14:55:36;0,044;0,973;0,025;0,060;0,200;225,90;50,00;3776,138;1405,167;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3c_03_cd_00_39_9e_8a_00_15_70_ef_;0
2024-04-13 14:56:37;0,044;0,973;0,025;0,060;0,200;226,00;49,90;3776,139;1430,361;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3c_03_cd_00_39_9e_8b_00_15_d3_59_;0
2024-04-13 14:57:39;0,044;0,971;0,026;0,060;0,200;226,50;50,00;3776,140;1401,459;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3c_03_cb_00_39_9e_8c_00_15_62_73_;0
2024-04-13 14:58:40;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3776,140;1421,443;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_9e_8c_00_15_b0_83_;0
2024-04-13 14:59:42;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3776,141;1409,178;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_9e_8d_00_15_80_9a_;0
2024-04-13 15:00:48;0,044;0,978;0,024;0,059;0,200;224,90;49,90;3776,142;1434,939;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3b_03_d2_00_39_9e_8e_00_15_e5_3b_;0
2024-04-13 15:01:49;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3776,143;1423,186;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_9e_8f_00_15_b7_52_;0
2024-04-13 15:02:51;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3776,144;1405,253;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_9e_90_00_15_71_45_;0
2024-04-13 15:03:53;0,044;0,972;0,025;0,059;0,200;226,30;49,90;3776,144;1429,994;'01_03_14_08_d7_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_39_9e_90_00_15_d1_ea_;0
2024-04-13 15:05:00;0,044;0,973;0,026;0,060;0,200;226,00;50,00;3776,145;1424,088;'01_03_14_08_d4_00_02_01_f4_00_2c_00_1a_00_3c_03_cd_00_39_9e_91_00_15_ba_d8_;0
2024-04-13 15:06:02;0,043;0,954;0,024;0,058;0,200;225,20;50,00;3776,146;1392,674;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_9e_92_00_15_40_22_;0
2024-04-13 15:07:03;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3776,147;1410,840;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_9e_93_00_15_87_18_;0
2024-04-13 15:08:05;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3776,147;1389,164;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_9e_93_00_15_32_6c_;0
2024-04-13 15:09:12;0,044;0,971;0,025;0,060;0,200;226,40;50,00;3776,148;1429,708;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3c_03_cb_00_39_9e_94_00_15_d0_cc_;0
2024-04-13 15:10:14;0,044;0,973;0,025;0,060;0,200;226,00;50,00;3776,149;1438,813;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3c_03_cd_00_39_9e_95_00_15_f4_5d_;0
2024-04-13 15:11:16;0,044;0,978;0,024;0,059;0,200;224,90;50,00;3776,150;1385,022;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_39_9e_96_00_15_22_3e_;0
2024-04-13 15:12:17;0,044;0,979;0,024;0,059;0,200;224,60;49,90;3776,151;1405,737;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3b_03_d3_00_39_9e_97_00_15_73_29_;0
2024-04-13 15:13:18;0,044;0,978;0,024;0,059;0,200;224,90;50,00;3776,151;1405,950;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_39_9e_97_00_15_73_fe_;0
2024-04-13 15:14:20;0,044;0,970;0,025;0,060;0,200;226,60;50,00;3776,152;1407,415;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3c_03_ca_00_39_9e_98_00_15_79_b7_;0
2024-04-13 15:15:26;0,044;0,973;0,025;0,060;0,200;226,10;50,00;3776,153;1378,722;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3c_03_cd_00_39_9e_99_00_15_09_a2_;0
2024-04-13 15:16:28;0,044;0,970;0,025;0,060;0,200;226,70;50,00;3776,154;1435,019;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3c_03_ca_00_39_9e_9a_00_15_e5_8b_;0
2024-04-13 15:17:30;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3776,154;1411,862;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_9e_9a_00_15_8b_16_;0
2024-04-13 15:18:31;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3776,155;1379,963;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_9e_9b_00_15_0e_7b_;0
2024-04-13 15:19:32;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3776,156;1407,098;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_9e_9c_00_15_78_7a_;0
2024-04-13 15:20:33;0,044;0,970;0,025;0,060;0,200;226,80;50,00;3776,157;1433,918;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3c_03_ca_00_39_9e_9d_00_15_e1_3e_;0
2024-04-13 15:21:41;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3776,158;1418,159;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_9e_9e_00_15_a3_af_;0
2024-04-13 15:23:22;0,044;0,970;0,026;0,060;0,200;226,70;50,00;3776,159;1440,462;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_9e_9f_00_15_fa_ce_;0
2024-04-13 15:24:23;0,044;0,978;0,024;0,059;0,200;224,90;49,90;3776,160;1410,354;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3b_03_d2_00_39_9e_a0_00_15_85_32_;0
2024-04-13 15:25:25;0,044;0,972;0,026;0,060;0,200;226,20;50,00;3776,160;1409,647;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3c_03_cc_00_39_9e_a0_00_15_82_6f_;0
2024-04-13 15:26:27;0,044;0,972;0,025;0,060;0,200;226,20;50,00;3776,161;1432,811;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3c_03_cc_00_39_9e_a1_00_15_dc_eb_;0
2024-04-13 15:27:33;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3776,162;1438,136;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_9e_a2_00_15_f1_b8_;0
2024-04-13 15:28:34;0,043;0,953;0,025;0,059;0,200;225,50;49,90;3776,163;1386,695;'01_03_14_08_cf_00_02_01_f3_00_2b_00_19_00_3b_03_b9_00_39_9e_a3_00_15_28_c7_;0
2024-04-13 15:29:35;0,044;0,971;0,026;0,060;0,200;226,50;50,00;3776,163;1397,690;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3c_03_cb_00_39_9e_a3_00_15_53_ba_;0
2024-04-13 15:30:37;0,044;0,974;0,025;0,060;0,200;225,80;50,00;3776,164;1383,962;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3c_03_ce_00_39_9e_a4_00_15_1e_1a_;0
2024-04-13 15:31:44;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3776,165;1428,496;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_9e_a5_00_15_cc_10_;0
2024-04-13 15:32:45;0,044;0,973;0,025;0,060;0,200;225,90;50,00;3776,166;1421,606;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3c_03_cd_00_39_9e_a6_00_15_b1_26_;0
2024-04-13 15:33:46;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3776,167;1418,749;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_9e_a7_00_15_a5_fd_;0
2024-04-13 15:34:48;0,044;0,977;0,024;0,059;0,200;225,10;50,00;3776,167;1390,921;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3b_03_d1_00_39_9e_a7_00_15_39_49_;0
2024-04-13 15:35:49;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3776,168;1427,826;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_39_9e_a8_00_15_c9_72_;0
2024-04-13 15:36:51;0,044;0,977;0,025;0,059;0,200;225,00;49,90;3776,169;1386,120;'01_03_14_08_ca_00_02_01_f3_00_2c_00_19_00_3b_03_d1_00_39_9e_a9_00_15_26_88_;0
2024-04-13 15:37:52;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3776,170;1378,754;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_9e_aa_00_15_09_c2_;0
2024-04-13 15:38:58;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3776,170;1398,549;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_9e_aa_00_15_57_15_;0
2024-04-13 15:40:00;0,044;0,974;0,025;0,060;0,200;225,80;50,00;3776,171;1388,057;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3c_03_ce_00_39_9e_ab_00_15_2e_19_;0
