Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-13 20:54:54;0,213;0,867;0,046;0,254;1,100;223,20;50,00;3776,800;1379,399;'01_03_14_08_b8_00_0b_01_f4_00_d5_00_2e_00_fe_03_63_00_39_a1_20_00_15_0c_47_;0
2024-04-13 20:56:01;0,223;0,907;0,051;0,263;1,100;223,50;50,00;3776,804;1386,811;'01_03_14_08_bb_00_0b_01_f4_00_df_00_33_01_07_03_8b_00_39_a1_24_00_15_29_3b_;0
2024-04-13 20:57:03;0,224;0,914;0,050;0,264;1,100;222,60;50,00;3776,808;1420,951;'01_03_14_08_b2_00_0b_01_f4_00_e0_00_32_01_08_03_92_00_39_a1_28_00_15_ae_97_;0
2024-04-13 20:58:04;0,224;0,914;0,051;0,264;1,100;222,60;50,00;3776,812;1436,586;'01_03_14_08_b2_00_0b_01_f4_00_e0_00_33_01_08_03_92_00_39_a1_2c_00_15_eb_aa_;0
2024-04-13 20:59:06;0,240;0,898;0,056;0,281;1,200;222,60;50,00;3776,816;1397,368;'01_03_14_08_b2_00_0c_01_f4_00_f0_00_38_01_19_03_82_00_39_a1_30_00_15_52_78_;0
2024-04-13 21:00:07;0,224;0,913;0,051;0,265;1,100;222,80;49,90;3776,819;1387,382;'01_03_14_08_b4_00_0b_01_f3_00_e0_00_33_01_09_03_91_00_39_a1_33_00_15_2b_76_;0
2024-04-13 21:01:08;0,225;0,915;0,052;0,266;1,100;223,40;49,90;3776,823;1388,443;'01_03_14_08_ba_00_0b_01_f3_00_e1_00_34_01_0a_03_93_00_39_a1_37_00_15_2f_9b_;0
2024-04-13 21:02:14;0,225;0,914;0,052;0,265;1,100;223,70;49,90;3776,827;1400,540;'01_03_14_08_bd_00_0b_01_f3_00_e1_00_34_01_09_03_92_00_39_a1_3b_00_15_5e_dc_;0
2024-04-13 21:03:16;0,225;0,917;0,052;0,266;1,100;223,00;49,90;3776,831;1432,328;'01_03_14_08_b6_00_0b_01_f3_00_e1_00_34_01_0a_03_95_00_39_a1_3f_00_15_db_08_;0
2024-04-13 21:04:17;0,223;0,910;0,051;0,264;1,100;222,60;49,90;3776,835;1381,515;'01_03_14_08_b2_00_0b_01_f3_00_df_00_33_01_08_03_8e_00_39_a1_43_00_15_14_8b_;0
2024-04-13 21:05:18;0,225;0,913;0,053;0,266;1,100;224,00;49,90;3776,839;1427,566;'01_03_14_08_c0_00_0b_01_f3_00_e1_00_35_01_0a_03_91_00_39_a1_47_00_15_c8_6e_;0
2024-04-13 21:06:20;0,215;0,871;0,047;0,256;1,100;224,20;49,90;3776,843;1418,324;'01_03_14_08_c2_00_0b_01_f3_00_d7_00_2f_01_00_03_67_00_39_a1_4b_00_15_a4_54_;0
2024-04-13 21:07:21;0,233;0,861;0,057;0,275;1,200;225,50;49,90;3776,847;1386,252;'01_03_14_08_cf_00_0c_01_f3_00_e9_00_39_01_13_03_5d_00_39_a1_4f_00_15_27_0c_;0
2024-04-13 21:08:28;0,226;0,909;0,055;0,268;1,100;225,80;49,90;3776,851;1428,747;'01_03_14_08_d2_00_0b_01_f3_00_e2_00_37_01_0c_03_8d_00_39_a1_53_00_15_cd_0b_;0
2024-04-13 21:09:29;0,215;0,872;0,047;0,256;1,100;224,00;49,90;3776,855;1434,410;'01_03_14_08_c0_00_0b_01_f3_00_d7_00_2f_01_00_03_68_00_39_a1_57_00_15_e3_2a_;0
2024-04-13 21:10:30;0,215;0,878;0,046;0,255;1,100;222,40;50,00;3776,858;1382,893;'01_03_14_08_b0_00_0b_01_f4_00_d7_00_2e_00_ff_03_6e_00_39_a1_5a_00_15_19_ed_;0
2024-04-13 21:11:32;0,214;0,867;0,047;0,255;1,100;224,20;49,90;3776,862;1435,360;'01_03_14_08_c2_00_0b_01_f3_00_d6_00_2f_00_ff_03_63_00_39_a1_5e_00_15_e6_e0_;0
2024-04-13 21:12:34;0,214;0,870;0,046;0,254;1,100;223,50;49,90;3776,866;1441,750;'01_03_14_08_bb_00_0b_01_f3_00_d6_00_2e_00_fe_03_66_00_39_a1_62_00_15_ff_d6_;0
2024-04-13 21:13:40;0,231;0,856;0,057;0,273;1,200;224,70;49,90;3776,870;1396,299;'01_03_14_08_c7_00_0c_01_f3_00_e7_00_39_01_11_03_58_00_39_a1_66_00_15_4e_4b_;0
2024-04-13 21:14:41;0,231;0,856;0,055;0,273;1,200;224,80;49,90;3776,874;1437,109;'01_03_14_08_c8_00_0c_01_f3_00_e7_00_37_01_11_03_58_00_39_a1_6a_00_15_ed_b5_;0
2024-04-13 21:15:43;0,225;0,910;0,052;0,266;1,100;224,70;49,90;3776,878;1394,415;'01_03_14_08_c7_00_0b_01_f3_00_e1_00_34_01_0a_03_8e_00_39_a1_6e_00_15_46_ef_;0
2024-04-13 21:16:45;0,225;0,910;0,053;0,267;1,100;224,70;49,90;3776,882;1412,677;'01_03_14_08_c7_00_0b_01_f3_00_e1_00_35_01_0b_03_8e_00_39_a1_72_00_15_8e_45_;0
2024-04-13 21:17:47;0,234;0,878;0,055;0,275;1,200;222,00;50,00;3776,886;1398,887;'01_03_14_08_ac_00_0c_01_f4_00_ea_00_37_01_13_03_6e_00_39_a1_76_00_15_58_67_;0
2024-04-13 21:18:48;0,234;0,881;0,054;0,274;1,200;221,10;49,90;3776,890;1404,894;'01_03_14_08_a3_00_0c_01_f3_00_ea_00_36_01_12_03_71_00_39_a1_7a_00_15_6f_de_;0
2024-04-13 21:19:54;0,224;0,921;0,050;0,264;1,100;221,10;49,90;3776,894;1395,322;'01_03_14_08_a3_00_0b_01_f3_00_e0_00_32_01_08_03_99_00_39_a1_7e_00_15_4a_7a_;0
2024-04-13 21:20:56;0,233;0,875;0,054;0,273;1,200;221,90;50,00;3776,898;1434,046;'01_03_14_08_ab_00_0c_01_f4_00_e9_00_36_01_11_03_6b_00_39_a1_82_00_15_e1_be_;0
2024-04-13 21:21:58;0,236;0,882;0,055;0,277;1,200;222,90;50,00;3776,902;1424,557;'01_03_14_08_b5_00_0c_01_f4_00_ec_00_37_01_15_03_72_00_39_a1_86_00_15_bc_ad_;0
2024-04-13 21:23:40;0,233;0,877;0,053;0,273;1,200;221,20;50,00;3776,908;1424,940;'01_03_14_08_a4_00_0c_01_f4_00_e9_00_35_01_11_03_6d_00_39_a1_8c_00_15_be_2c_;0
2024-04-13 21:24:41;0,234;0,877;0,054;0,274;1,200;222,10;50,00;3776,912;1424,896;'01_03_14_08_ad_00_0c_01_f4_00_ea_00_36_01_12_03_6d_00_39_a1_90_00_15_be_00_;0
2024-04-13 21:25:43;0,234;0,877;0,054;0,274;1,200;222,30;50,00;3776,917;1431,481;'01_03_14_08_af_00_0c_01_f4_00_ea_00_36_01_12_03_6d_00_39_a1_95_00_15_d7_b9_;0
2024-04-13 21:26:45;0,235;0,875;0,057;0,276;1,200;223,70;50,00;3776,921;1431,028;'01_03_14_08_bd_00_0c_01_f4_00_eb_00_39_01_14_03_6b_00_39_a1_99_00_15_d5_f4_;0
2024-04-13 21:27:47;0,233;0,868;0,056;0,274;1,200;223,50;50,00;3776,925;1428,387;'01_03_14_08_bb_00_0c_01_f4_00_e9_00_38_01_12_03_64_00_39_a1_9d_00_15_cb_a3_;0
2024-04-13 21:28:53;0,234;0,872;0,055;0,275;1,200;223,50;50,00;3776,929;1441,768;'01_03_14_08_bb_00_0c_01_f4_00_ea_00_37_01_13_03_68_00_39_a1_a1_00_15_ff_e8_;0
2024-04-13 21:29:55;0,236;0,883;0,056;0,277;1,200;222,50;50,00;3776,933;1416,323;'01_03_14_08_b1_00_0c_01_f4_00_ec_00_38_01_15_03_73_00_39_a1_a5_00_15_9c_83_;0
2024-04-13 21:30:56;0,235;0,879;0,056;0,276;1,200;222,60;49,90;3776,937;1410,256;'01_03_14_08_b2_00_0c_01_f3_00_eb_00_38_01_14_03_6f_00_39_a1_a9_00_15_84_d0_;0
2024-04-13 21:31:57;0,236;0,882;0,056;0,277;1,200;222,90;49,90;3776,941;1424,307;'01_03_14_08_b5_00_0c_01_f3_00_ec_00_38_01_15_03_72_00_39_a1_ad_00_15_bb_b3_;0
2024-04-13 21:32:59;0,235;0,880;0,055;0,277;1,200;222,50;50,00;3776,945;1430,740;'01_03_14_08_b1_00_0c_01_f4_00_eb_00_37_01_15_03_70_00_39_a1_b1_00_15_d4_d4_;0
2024-04-13 21:34:05;0,235;0,877;0,056;0,275;1,200;223,10;50,00;3776,949;1428,264;'01_03_14_08_b7_00_0c_01_f4_00_eb_00_38_01_13_03_6d_00_39_a1_b5_00_15_cb_28_;0
2024-04-13 21:35:06;0,243;0,906;0,057;0,284;1,200;223,50;50,00;3776,954;1383,328;'01_03_14_08_bb_00_0c_01_f4_00_f3_00_39_01_1c_03_8a_00_39_a1_ba_00_15_1b_a0_;0
2024-04-13 21:36:08;0,235;0,876;0,055;0,276;1,200;223,50;50,00;3776,958;1421,151;'01_03_14_08_bb_00_0c_01_f4_00_eb_00_37_01_14_03_6c_00_39_a1_be_00_15_af_5f_;0
2024-04-13 21:37:09;0,232;0,860;0,054;0,272;1,200;224,60;50,00;3776,962;1382,685;'01_03_14_08_c6_00_0c_01_f4_00_e8_00_36_01_10_03_5c_00_39_a1_c2_00_15_19_1d_;0
2024-04-13 21:38:11;0,248;0,854;0,057;0,290;1,300;223,20;50,00;3776,965;1384,587;'01_03_14_08_b8_00_0d_01_f4_00_f8_00_39_01_22_03_56_00_39_a1_c5_00_15_20_8b_;0
2024-04-13 21:39:12;0,231;0,863;0,053;0,272;1,200;222,90;50,00;3776,969;1400,347;'01_03_14_08_b5_00_0c_01_f4_00_e7_00_35_01_10_03_5f_00_39_a1_c9_00_15_5e_1b_;0
2024-04-13 21:40:19;0,230;0,859;0,052;0,271;1,200;222,90;50,00;3776,974;1384,535;'01_03_14_08_b5_00_0c_01_f4_00_e6_00_34_01_0f_03_5b_00_39_a1_ce_00_15_20_57_;0
2024-04-13 21:41:20;0,233;0,874;0,052;0,273;1,200;222,00;50,00;3776,978;1396,643;'01_03_14_08_ac_00_0c_01_f4_00_e9_00_34_01_11_03_6a_00_39_a1_d2_00_15_4f_a3_;0
2024-04-13 21:42:21;0,234;0,882;0,052;0,273;1,200;221,00;50,00;3776,982;1440,073;'01_03_14_08_a2_00_0c_01_f4_00_ea_00_34_01_11_03_72_00_39_a1_d6_00_15_f9_49_;0
2024-04-13 21:43:22;0,232;0,876;0,053;0,272;1,200;220,60;50,00;3776,986;1414,448;'01_03_14_08_9e_00_0c_01_f4_00_e8_00_35_01_10_03_6c_00_39_a1_da_00_15_95_30_;0
2024-04-13 21:44:24;0,233;0,876;0,054;0,273;1,200;221,50;50,00;3776,989;1422,397;'01_03_14_08_a7_00_0c_01_f4_00_e9_00_36_01_11_03_6c_00_39_a1_dd_00_15_b4_3d_;0
2024-04-13 21:45:31;0,220;0,896;0,049;0,261;1,100;223,20;50,00;3776,994;1384,601;'01_03_14_08_b8_00_0b_01_f4_00_dc_00_31_01_05_03_80_00_39_a1_e2_00_15_20_99_;0
2024-04-13 21:46:32;0,233;0,868;0,055;0,274;1,200;223,50;50,00;3776,998;1412,014;'01_03_14_08_bb_00_0c_01_f4_00_e9_00_37_01_12_03_64_00_39_a1_e6_00_15_8b_ae_;0
2024-04-13 21:47:33;0,250;0,863;0,058;0,290;1,300;222,60;50,00;3777,002;1383,325;'01_03_14_08_b2_00_0d_01_f4_00_fa_00_3a_01_22_03_5f_00_39_a1_ea_00_15_1b_9d_;0
2024-04-13 21:48:35;0,241;0,902;0,056;0,282;1,200;222,50;50,00;3777,006;1385,911;'01_03_14_08_b1_00_0c_01_f4_00_f1_00_38_01_1a_03_86_00_39_a1_ee_00_15_25_b7_;0
2024-04-13 21:49:37;0,232;0,868;0,053;0,272;1,200;222,60;50,00;3777,010;1377,390;'01_03_14_08_b2_00_0c_01_f4_00_e8_00_35_01_10_03_64_00_39_a1_f2_00_15_04_6e_;0
2024-04-13 21:50:38;0,217;0,885;0,048;0,257;1,100;222,90;50,00;3777,014;1429,766;'01_03_14_08_b5_00_0b_01_f4_00_d9_00_30_01_01_03_75_00_39_a1_f6_00_15_d1_06_;0
2024-04-13 21:51:39;0,215;0,874;0,046;0,255;1,100;223,50;50,00;3777,018;1440,298;'01_03_14_08_bb_00_0b_01_f4_00_d7_00_2e_00_ff_03_6a_00_39_a1_fa_00_15_fa_2a_;0
2024-04-13 21:52:46;0,216;0,877;0,046;0,256;1,100;223,90;50,00;3777,022;1391,653;'01_03_14_08_bf_00_0b_01_f4_00_d8_00_2e_01_00_03_6d_00_39_a1_fe_00_15_3c_25_;0
2024-04-13 21:53:48;0,229;0,849;0,053;0,270;1,200;224,60;50,00;3777,025;1419,276;'01_03_14_08_c6_00_0c_01_f4_00_e5_00_35_01_0e_03_51_00_39_a2_01_00_15_a8_0c_;0
2024-04-13 21:54:49;0,229;0,853;0,053;0,270;1,200;223,70;50,00;3777,029;1396,963;'01_03_14_08_bd_00_0c_01_f4_00_e5_00_35_01_0e_03_55_00_39_a2_05_00_15_50_e3_;0
2024-04-13 21:55:50;0,231;0,859;0,053;0,271;1,200;223,90;50,00;3777,033;1379,402;'01_03_14_08_bf_00_0c_01_f4_00_e7_00_35_01_0f_03_5b_00_39_a2_09_00_15_0c_4a_;0
2024-04-13 21:56:52;0,232;0,864;0,054;0,273;1,200;223,70;50,00;3777,037;1385,499;'01_03_14_08_bd_00_0c_01_f4_00_e8_00_36_01_11_03_60_00_39_a2_0d_00_15_24_1b_;0
2024-04-13 21:57:58;0,232;0,858;0,056;0,273;1,200;225,20;50,00;3777,041;1387,521;'01_03_14_08_cc_00_0c_01_f4_00_e8_00_38_01_11_03_5a_00_39_a2_11_00_15_2c_01_;0
2024-04-13 21:58:59;0,234;0,872;0,054;0,275;1,200;223,50;50,00;3777,045;1424,246;'01_03_14_08_bb_00_0c_01_f4_00_ea_00_36_01_13_03_68_00_39_a2_15_00_15_bb_76_;0
2024-04-13 22:00:00;0,237;0,878;0,057;0,279;1,200;224,70;49,90;3777,050;1436,286;'01_03_14_08_c7_00_0c_01_f3_00_ed_00_39_01_17_03_6e_00_39_a2_1a_00_15_ea_7e_;0
2024-04-13 22:01:02;0,231;0,855;0,056;0,273;1,200;225,00;49,90;3777,053;1436,487;'01_03_14_08_ca_00_0c_01_f3_00_e7_00_38_01_11_03_57_00_39_a2_1d_00_15_eb_47_;0
2024-04-13 22:02:03;0,233;0,865;0,056;0,276;1,200;224,40;49,90;3777,057;1392,255;'01_03_14_08_c4_00_0c_01_f3_00_e9_00_38_01_14_03_61_00_39_a2_21_00_15_3e_7f_;0
2024-04-13 22:03:05;0,233;0,863;0,057;0,275;1,200;224,90;49,90;3777,061;1420,316;'01_03_14_08_c9_00_0c_01_f3_00_e9_00_39_01_13_03_5f_00_39_a2_25_00_15_ac_1c_;0
2024-04-13 22:04:07;0,237;0,876;0,057;0,279;1,200;225,20;49,90;3777,065;1417,108;'01_03_14_08_cc_00_0c_01_f3_00_ed_00_39_01_17_03_6c_00_39_a2_29_00_15_9f_94_;0
2024-04-13 22:05:12;0,237;0,874;0,058;0,279;1,200;225,90;50,00;3777,070;1414,085;'01_03_14_08_d3_00_0c_01_f4_00_ed_00_3a_01_17_03_6a_00_39_a2_2e_00_15_93_c5_;0
2024-04-13 22:06:14;0,230;0,848;0,056;0,272;1,200;225,80;50,00;3777,074;1426,175;'01_03_14_08_d2_00_0c_01_f4_00_e6_00_38_01_10_03_50_00_39_a2_32_00_15_c2_ff_;0
2024-04-13 22:07:15;0,238;0,881;0,057;0,280;1,200;224,90;50,00;3777,078;1420,462;'01_03_14_08_c9_00_0c_01_f4_00_ee_00_39_01_18_03_71_00_39_a2_36_00_15_ac_ae_;0
2024-04-13 22:08:17;0,233;0,867;0,054;0,274;1,200;223,90;50,00;3777,082;1427,740;'01_03_14_08_bf_00_0c_01_f4_00_e9_00_36_01_12_03_63_00_39_a2_3a_00_15_c9_1c_;0
2024-04-13 22:09:18;0,236;0,879;0,055;0,278;1,200;223,50;50,00;3777,086;1413,076;'01_03_14_08_bb_00_0c_01_f4_00_ec_00_37_01_16_03_6f_00_39_a2_3e_00_15_8f_d4_;0
2024-04-13 22:10:25;0,226;0,843;0,052;0,268;1,200;223,20;50,00;3777,090;1426,656;'01_03_14_08_b8_00_0c_01_f4_00_e2_00_34_01_0c_03_4b_00_39_a2_42_00_15_c4_e0_;0
2024-04-13 22:11:27;0,234;0,868;0,055;0,276;1,200;224,40;50,00;3777,094;1419,381;'01_03_14_08_c4_00_0c_01_f4_00_ea_00_37_01_14_03_64_00_39_a2_46_00_15_a8_75_;0
2024-04-13 22:12:28;0,235;0,868;0,056;0,277;1,200;225,60;50,00;3777,098;1401,472;'01_03_14_08_d0_00_0c_01_f4_00_eb_00_38_01_15_03_64_00_39_a2_4a_00_15_62_80_;0
2024-04-13 22:13:29;0,234;0,871;0,055;0,276;1,200;223,80;50,00;3777,102;1432,485;'01_03_14_08_be_00_0c_01_f4_00_ea_00_37_01_14_03_67_00_39_a2_4e_00_15_db_a5_;0
2024-04-13 22:14:31;0,235;0,876;0,054;0,276;1,200;223,50;50,00;3777,106;1403,410;'01_03_14_08_bb_00_0c_01_f4_00_eb_00_36_01_14_03_6c_00_39_a2_52_00_15_6a_12_;0
2024-04-13 22:15:38;0,244;0,908;0,058;0,286;1,200;223,90;50,00;3777,111;1376,642;'01_03_14_08_bf_00_0c_01_f4_00_f4_00_3a_01_1e_03_8c_00_39_a2_57_00_15_01_82_;0
2024-04-13 22:16:40;0,246;0,915;0,059;0,288;1,200;223,80;50,00;3777,115;1378,659;'01_03_14_08_be_00_0c_01_f4_00_f6_00_3b_01_20_03_93_00_39_a2_5b_00_15_09_63_;0
2024-04-13 22:17:41;0,235;0,873;0,056;0,276;1,200;224,10;50,00;3777,119;1399,595;'01_03_14_08_c1_00_0c_01_f4_00_eb_00_38_01_14_03_69_00_39_a2_5f_00_15_5b_2b_;0
2024-04-13 22:18:42;0,242;0,899;0,057;0,283;1,200;224,10;50,00;3777,123;1423,036;'01_03_14_08_c1_00_0c_01_f4_00_f2_00_39_01_1b_03_83_00_39_a2_63_00_15_b6_bc_;0
2024-04-13 22:19:43;0,233;0,865;0,056;0,275;1,200;224,40;50,00;3777,127;1425,048;'01_03_14_08_c4_00_0c_01_f4_00_e9_00_38_01_13_03_61_00_39_a2_67_00_15_be_98_;0
2024-04-13 22:20:50;0,233;0,866;0,056;0,275;1,200;224,00;50,00;3777,131;1424,555;'01_03_14_08_c0_00_0c_01_f4_00_e9_00_38_01_13_03_62_00_39_a2_6b_00_15_bc_ab_;0
2024-04-13 22:21:51;0,235;0,868;0,056;0,277;1,200;225,60;50,00;3777,136;1393,293;'01_03_14_08_d0_00_0c_01_f4_00_eb_00_38_01_15_03_64_00_39_a2_70_00_15_42_8d_;0
2024-04-13 22:23:43;0,216;0,869;0,048;0,257;1,100;225,90;50,00;3777,142;1430,890;'01_03_14_08_d3_00_0b_01_f4_00_d8_00_30_01_01_03_65_00_39_a2_76_00_15_d5_6a_;0
2024-04-13 22:24:44;0,216;0,868;0,047;0,257;1,100;226,10;50,00;3777,146;1436,149;'01_03_14_08_d5_00_0b_01_f4_00_d8_00_2f_01_01_03_64_00_39_a2_7a_00_15_e9_f5_;0
2024-04-13 22:25:46;0,236;0,871;0,057;0,278;1,200;225,60;50,00;3777,150;1379,077;'01_03_14_08_d0_00_0c_01_f4_00_ec_00_39_01_16_03_67_00_39_a2_7e_00_15_0b_05_;0
2024-04-13 22:26:47;0,234;0,868;0,054;0,275;1,200;224,40;50,00;3777,154;1428,292;'01_03_14_08_c4_00_0c_01_f4_00_ea_00_36_01_13_03_64_00_39_a2_82_00_15_cb_44_;0
2024-04-13 22:27:49;0,239;0,888;0,056;0,281;1,200;224,10;50,00;3777,158;1433,029;'01_03_14_08_c1_00_0c_01_f4_00_ef_00_38_01_19_03_78_00_39_a2_86_00_15_dd_c5_;0
2024-04-13 22:28:55;0,244;0,910;0,058;0,285;1,200;223,20;50,00;3777,162;1381,372;'01_03_14_08_b8_00_0c_01_f4_00_f4_00_3a_01_1d_03_8e_00_39_a2_8a_00_15_13_fc_;0
2024-04-13 22:29:57;0,224;0,906;0,052;0,266;1,100;224,70;50,00;3777,166;1394,462;'01_03_14_08_c7_00_0b_01_f4_00_e0_00_34_01_0a_03_8a_00_39_a2_8e_00_15_47_1e_;0
2024-04-13 22:30:58;0,224;0,897;0,053;0,266;1,100;226,90;50,00;3777,170;1402,878;'01_03_14_08_dd_00_0b_01_f4_00_e0_00_35_01_0a_03_81_00_39_a2_92_00_15_67_fe_;0
2024-04-13 22:32:00;0,229;0,843;0,055;0,271;1,200;226,30;50,00;3777,174;1400,118;'01_03_14_08_d7_00_0c_01_f4_00_e5_00_37_01_0f_03_4b_00_39_a2_96_00_15_5d_36_;0
2024-04-13 22:33:01;0,236;0,870;0,058;0,278;1,200;226,00;49,90;3777,178;1434,244;'01_03_14_08_d4_00_0c_01_f3_00_ec_00_3a_01_16_03_66_00_39_a2_9a_00_15_e2_84_;0
2024-04-13 22:34:07;0,231;0,852;0,056;0,273;1,200;225,90;50,00;3777,182;1406,451;'01_03_14_08_d3_00_0c_01_f4_00_e7_00_38_01_11_03_54_00_39_a2_9e_00_15_75_f3_;0
2024-04-13 22:35:09;0,237;0,873;0,059;0,280;1,200;226,00;50,00;3777,186;1413,462;'01_03_14_08_d4_00_0c_01_f4_00_ed_00_3b_01_18_03_69_00_39_a2_a2_00_15_91_56_;0
2024-04-13 22:36:11;0,237;0,870;0,059;0,280;1,200;226,80;49,90;3777,190;1411,828;'01_03_14_08_dc_00_0c_01_f3_00_ed_00_3b_01_18_03_66_00_39_a2_a6_00_15_8a_f4_;0
2024-04-13 22:37:12;0,247;0,905;0,063;0,290;1,200;227,40;50,00;3777,194;1388,509;'01_03_14_08_e2_00_0c_01_f4_00_f7_00_3f_01_22_03_89_00_39_a2_aa_00_15_2f_dd_;0
2024-04-13 22:38:13;0,231;0,860;0,056;0,272;1,200;223,80;50,00;3777,198;1392,905;'01_03_14_08_be_00_0c_01_f4_00_e7_00_38_01_10_03_5c_00_39_a2_ae_00_15_41_09_;0
2024-04-13 22:39:19;0,248;0,853;0,059;0,290;1,300;223,40;50,00;3777,202;1429,973;'01_03_14_08_ba_00_0d_01_f4_00_f8_00_3b_01_22_03_55_00_39_a2_b2_00_15_d1_d5_;0
2024-04-13 22:40:21;0,246;0,917;0,059;0,287;1,200;223,50;50,00;3777,207;1406,891;'01_03_14_08_bb_00_0c_01_f4_00_f6_00_3b_01_1f_03_95_00_39_a2_b7_00_15_77_ab_;0
2024-04-13 22:41:23;0,232;0,865;0,054;0,273;1,200;223,30;50,00;3777,211;1385,485;'01_03_14_08_b9_00_0c_01_f4_00_e8_00_36_01_11_03_61_00_39_a2_bb_00_15_24_0d_;0
2024-04-13 22:42:25;0,236;0,877;0,055;0,277;1,200;224,00;50,00;3777,215;1381,410;'01_03_14_08_c0_00_0c_01_f4_00_ec_00_37_01_15_03_6d_00_39_a2_bf_00_15_14_22_;0
2024-04-13 22:43:26;0,237;0,883;0,056;0,278;1,200;223,50;50,00;3777,219;1438,064;'01_03_14_08_bb_00_0c_01_f4_00_ed_00_38_01_16_03_73_00_39_a2_c3_00_15_f1_70_;0
2024-04-13 22:44:32;0,227;0,854;0,052;0,268;1,200;221,30;50,00;3777,223;1437,927;'01_03_14_08_a5_00_0c_01_f4_00_e3_00_34_01_0c_03_56_00_39_a2_c7_00_15_f0_e7_;0
2024-04-13 22:45:34;0,243;0,919;0,055;0,284;1,200;220,30;50,00;3777,227;1391,057;'01_03_14_08_9b_00_0c_01_f4_00_f3_00_37_01_1c_03_97_00_39_a2_cb_00_15_39_d1_;0
2024-04-13 22:46:36;0,239;0,901;0,055;0,280;1,200;221,00;50,00;3777,231;1427,220;'01_03_14_08_a2_00_0c_01_f4_00_ef_00_37_01_18_03_85_00_39_a2_cf_00_15_c7_14_;0
2024-04-13 22:47:37;0,250;0,868;0,058;0,291;1,300;221,50;50,00;3777,235;1393,800;'01_03_14_08_a7_00_0d_01_f4_00_fa_00_3a_01_23_03_64_00_39_a2_d3_00_15_44_88_;0
2024-04-13 22:48:38;0,224;0,910;0,051;0,264;1,100;223,60;50,00;3777,239;1387,831;'01_03_14_08_bc_00_0b_01_f4_00_e0_00_33_01_08_03_8e_00_39_a2_d7_00_15_2d_37_;0
2024-04-13 22:49:40;0,222;0,904;0,050;0,262;1,100;223,20;50,00;3777,243;1402,342;'01_03_14_08_b8_00_0b_01_f4_00_de_00_32_01_06_03_88_00_39_a2_db_00_15_65_e6_;0
2024-04-13 22:50:46;0,241;0,902;0,055;0,282;1,200;222,50;50,00;3777,247;1393,704;'01_03_14_08_b1_00_0c_01_f4_00_f1_00_37_01_1a_03_86_00_39_a2_df_00_15_44_28_;0
2024-04-13 22:51:47;0,226;0,922;0,050;0,266;1,100;222,80;50,00;3777,251;1425,479;'01_03_14_08_b4_00_0b_01_f4_00_e2_00_32_01_0a_03_9a_00_39_a2_e3_00_15_c0_47_;0
2024-04-13 22:52:49;0,237;0,884;0,055;0,278;1,200;223,30;50,00;3777,256;1424,916;'01_03_14_08_b9_00_0c_01_f4_00_ed_00_37_01_16_03_74_00_39_a2_e8_00_15_be_14_;0
2024-04-13 22:53:51;0,227;0,849;0,051;0,267;1,200;222,70;50,00;3777,259;1390,561;'01_03_14_08_b3_00_0c_01_f4_00_e3_00_33_01_0b_03_51_00_39_a2_eb_00_15_37_e1_;0
2024-04-13 22:54:59;0,237;0,882;0,055;0,278;1,200;223,70;50,00;3777,264;1419,555;'01_03_14_08_bd_00_0c_01_f4_00_ed_00_37_01_16_03_72_00_39_a2_f0_00_15_a9_23_;0
2024-04-13 22:56:00;0,237;0,884;0,056;0,278;1,200;223,30;50,00;3777,268;1396,678;'01_03_14_08_b9_00_0c_01_f4_00_ed_00_38_01_16_03_74_00_39_a2_f4_00_15_4f_c6_;0
2024-04-13 22:57:02;0,234;0,874;0,055;0,275;1,200;223,10;50,00;3777,272;1384,238;'01_03_14_08_b7_00_0c_01_f4_00_ea_00_37_01_13_03_6a_00_39_a2_f8_00_15_1f_2e_;0
2024-04-13 22:58:03;0,236;0,878;0,056;0,276;1,200;223,90;50,00;3777,276;1435,308;'01_03_14_08_bf_00_0c_01_f4_00_ec_00_38_01_14_03_6e_00_39_a2_fc_00_15_e6_ac_;0
2024-04-13 22:59:05;0,233;0,877;0,054;0,272;1,200;221,30;50,00;3777,280;1392,983;'01_03_14_08_a5_00_0c_01_f4_00_e9_00_36_01_10_03_6d_00_39_a3_00_00_15_41_57_;0
2024-04-13 23:00:11;0,243;0,910;0,057;0,283;1,200;222,30;49,90;3777,284;1403,709;'01_03_14_08_af_00_0c_01_f3_00_f3_00_39_01_1b_03_8e_00_39_a3_04_00_15_6b_3d_;0
2024-04-13 23:01:12;0,232;0,863;0,055;0,272;1,200;223,80;50,00;3777,288;1423,309;'01_03_14_08_be_00_0c_01_f4_00_e8_00_37_01_10_03_5f_00_39_a3_08_00_15_b7_cd_;0
2024-04-13 23:02:14;0,234;0,872;0,055;0,274;1,200;223,50;50,00;3777,292;1401,377;'01_03_14_08_bb_00_0c_01_f4_00_ea_00_37_01_12_03_68_00_39_a3_0c_00_15_62_21_;0
2024-04-13 23:03:16;0,232;0,863;0,055;0,272;1,200;223,90;50,00;3777,296;1378,870;'01_03_14_08_bf_00_0c_01_f4_00_e8_00_37_01_10_03_5f_00_39_a3_10_00_15_0a_36_;0
2024-04-13 23:04:22;0,234;0,873;0,055;0,274;1,200;223,20;49,90;3777,300;1438,112;'01_03_14_08_b8_00_0c_01_f3_00_ea_00_37_01_12_03_69_00_39_a3_14_00_15_f1_a0_;0
2024-04-13 23:05:24;0,232;0,866;0,054;0,272;1,200;223,10;49,90;3777,305;1415,016;'01_03_14_08_b7_00_0c_01_f3_00_e8_00_36_01_10_03_62_00_39_a3_19_00_15_97_68_;0
2024-04-13 23:06:25;0,234;0,870;0,054;0,273;1,200;224,00;50,00;3777,309;1388,806;'01_03_14_08_c0_00_0c_01_f4_00_ea_00_36_01_11_03_66_00_39_a3_1d_00_15_31_06_;0
2024-04-13 23:07:27;0,215;0,867;0,046;0,254;1,100;225,40;50,00;3777,312;1431,806;'01_03_14_08_ce_00_0b_01_f4_00_d7_00_2e_00_fe_03_63_00_39_a3_20_00_15_d8_fe_;0
2024-04-13 23:08:28;0,219;0,882;0,049;0,259;1,100;225,60;50,00;3777,316;1396,317;'01_03_14_08_d0_00_0b_01_f4_00_db_00_31_01_03_03_72_00_39_a3_24_00_15_4e_5d_;0
2024-04-13 23:09:35;0,234;0,868;0,056;0,274;1,200;224,40;50,00;3777,320;1430,496;'01_03_14_08_c4_00_0c_01_f4_00_ea_00_38_01_12_03_64_00_39_a3_28_00_15_d3_e0_;0
2024-04-13 23:10:36;0,243;0,901;0,058;0,283;1,200;224,60;50,00;3777,324;1398,822;'01_03_14_08_c6_00_0c_01_f4_00_f3_00_3a_01_1b_03_85_00_39_a3_2c_00_15_58_26_;0
2024-04-13 23:11:37;0,231;0,860;0,054;0,271;1,200;223,60;50,00;3777,328;1433,723;'01_03_14_08_bc_00_0c_01_f4_00_e7_00_36_01_0f_03_5c_00_39_a3_30_00_15_e0_7b_;0
2024-04-13 23:12:38;0,232;0,871;0,053;0,271;1,200;221,90;50,00;3777,332;1393,029;'01_03_14_08_ab_00_0c_01_f4_00_e8_00_35_01_0f_03_67_00_39_a3_34_00_15_41_85_;0
2024-04-13 23:13:40;0,224;0,918;0,048;0,263;1,100;221,60;50,00;3777,336;1441,400;'01_03_14_08_a8_00_0b_01_f4_00_e0_00_30_01_07_03_96_00_39_a3_38_00_15_fe_78_;0
2024-04-13 23:14:47;0,215;0,878;0,046;0,254;1,100;222,40;50,00;3777,340;1439,194;'01_03_14_08_b0_00_0b_01_f4_00_d7_00_2e_00_fe_03_6e_00_39_a3_3c_00_15_f5_da_;0
2024-04-13 23:15:49;0,234;0,871;0,055;0,275;1,200;223,70;50,00;3777,344;1432,046;'01_03_14_08_bd_00_0c_01_f4_00_ea_00_37_01_13_03_67_00_39_a3_40_00_15_d9_ee_;0
2024-04-13 23:16:50;0,217;0,878;0,047;0,256;1,100;224,50;50,00;3777,348;1435,671;'01_03_14_08_c5_00_0b_01_f4_00_d9_00_2f_01_00_03_6e_00_39_a3_44_00_15_e8_17_;0
2024-04-13 23:17:51;0,216;0,875;0,046;0,256;1,100;224,20;50,00;3777,352;1429,021;'01_03_14_08_c2_00_0b_01_f4_00_d8_00_2e_01_00_03_6b_00_39_a3_48_00_15_ce_1d_;0
2024-04-13 23:18:53;0,213;0,867;0,045;0,252;1,100;223,10;50,00;3777,355;1391,890;'01_03_14_08_b7_00_0b_01_f4_00_d5_00_2d_00_fc_03_63_00_39_a3_4b_00_15_3d_12_;0
2024-04-13 23:19:59;0,213;0,873;0,045;0,252;1,100;221,60;50,00;3777,359;1393,925;'01_03_14_08_a8_00_0b_01_f4_00_d5_00_2d_00_fc_03_69_00_39_a3_4f_00_15_45_05_;0
2024-04-13 23:21:01;0,243;0,911;0,056;0,284;1,200;222,20;49,90;3777,363;1430,813;'01_03_14_08_ae_00_0c_01_f3_00_f3_00_38_01_1c_03_8f_00_39_a3_53_00_15_d5_1d_;0
2024-04-13 23:22:02;0,232;0,863;0,055;0,273;1,200;223,90;50,00;3777,367;1423,283;'01_03_14_08_bf_00_0c_01_f4_00_e8_00_37_01_11_03_5f_00_39_a3_57_00_15_b7_b3_;0
2024-04-13 23:23:45;0,233;0,872;0,053;0,273;1,200;222,60;50,00;3777,374;1378,022;'01_03_14_08_b2_00_0c_01_f4_00_e9_00_35_01_11_03_68_00_39_a3_5e_00_15_06_e6_;0
2024-04-13 23:24:47;0,227;0,851;0,052;0,266;1,200;222,10;50,00;3777,378;1408,505;'01_03_14_08_ad_00_0c_01_f4_00_e3_00_34_01_0a_03_53_00_39_a3_62_00_15_7d_f9_;0
2024-04-13 23:25:48;0,231;0,865;0,052;0,270;1,200;222,30;50,00;3777,382;1403,399;'01_03_14_08_af_00_0c_01_f4_00_e7_00_34_01_0e_03_61_00_39_a3_66_00_15_6a_07_;0
2024-04-13 23:26:49;0,228;0,926;0,053;0,268;1,100;223,70;50,00;3777,386;1421,854;'01_03_14_08_bd_00_0b_01_f4_00_e4_00_35_01_0c_03_9e_00_39_a3_6a_00_15_b2_1e_;0
2024-04-13 23:27:51;0,233;0,872;0,052;0,272;1,200;222,50;50,00;3777,390;1395,649;'01_03_14_08_b1_00_0c_01_f4_00_e9_00_34_01_10_03_68_00_39_a3_6e_00_15_4b_c1_;0
2024-04-13 23:28:52;0,225;0,922;0,050;0,264;1,100;221,70;50,00;3777,393;1414,811;'01_03_14_08_a9_00_0b_01_f4_00_e1_00_32_01_08_03_9a_00_39_a3_71_00_15_96_9b_;0
2024-04-13 23:29:58;0,223;0,918;0,048;0,261;1,100;220,70;50,00;3777,397;1431,680;'01_03_14_08_9f_00_0b_01_f4_00_df_00_30_01_05_03_96_00_39_a3_75_00_15_d8_80_;0
2024-04-13 23:31:00;0,225;0,920;0,051;0,264;1,100;222,20;49,90;3777,401;1425,939;'01_03_14_08_ae_00_0b_01_f3_00_e1_00_33_01_08_03_98_00_39_a3_79_00_15_c2_13_;0
2024-04-13 23:32:01;0,216;0,882;0,047;0,255;1,100;222,40;49,90;3777,405;1385,070;'01_03_14_08_b0_00_0b_01_f3_00_d8_00_2f_00_ff_03_72_00_39_a3_7d_00_15_22_6e_;0
2024-04-13 23:33:02;0,219;0,896;0,048;0,258;1,100;222,00;50,00;3777,409;1428,807;'01_03_14_08_ac_00_0b_01_f4_00_db_00_30_01_02_03_80_00_39_a3_81_00_15_cd_47_;0
2024-04-13 23:34:04;0,232;0,867;0,054;0,272;1,200;222,80;49,90;3777,413;1377,218;'01_03_14_08_b4_00_0c_01_f3_00_e8_00_36_01_10_03_63_00_39_a3_85_00_15_03_c2_;0
2024-04-13 23:35:10;0,218;0,893;0,047;0,257;1,100;221,90;50,00;3777,417;1419,163;'01_03_14_08_ab_00_0b_01_f4_00_da_00_2f_01_01_03_7d_00_39_a3_89_00_15_a7_9b_;0
2024-04-13 23:36:11;0,224;0,919;0,049;0,263;1,100;221,50;50,00;3777,421;1420,471;'01_03_14_08_a7_00_0b_01_f4_00_e0_00_31_01_07_03_97_00_39_a3_8d_00_15_ac_b7_;0
2024-04-13 23:37:12;0,234;0,877;0,053;0,273;1,200;222,30;49,90;3777,425;1428,342;'01_03_14_08_af_00_0c_01_f3_00_ea_00_35_01_11_03_6d_00_39_a3_91_00_15_cb_76_;0
2024-04-13 23:38:13;0,242;0,904;0,056;0,281;1,200;222,90;50,00;3777,428;1378,837;'01_03_14_08_b5_00_0c_01_f4_00_f2_00_38_01_19_03_88_00_39_a3_94_00_15_0a_15_;0
2024-04-13 23:39:15;0,233;0,868;0,053;0,273;1,200;223,60;50,00;3777,432;1392,690;'01_03_14_08_bc_00_0c_01_f4_00_e9_00_35_01_11_03_64_00_39_a3_98_00_15_40_32_;0
2024-04-13 23:40:16;0,233;0,865;0,054;0,272;1,200;224,30;50,00;3777,436;1399,801;'01_03_14_08_c3_00_0c_01_f4_00_e9_00_36_01_10_03_61_00_39_a3_9c_00_15_5b_f9_;0
2024-04-13 23:41:17;0,233;0,864;0,054;0,273;1,200;224,70;50,00;3777,440;1406,869;'01_03_14_08_c7_00_0c_01_f4_00_e9_00_36_01_11_03_60_00_39_a3_a0_00_15_77_95_;0
2024-04-13 23:42:24;0,234;0,871;0,054;0,273;1,200;223,80;50,00;3777,445;1413,569;'01_03_14_08_be_00_0c_01_f4_00_ea_00_36_01_11_03_67_00_39_a3_a5_00_15_91_c1_;0
2024-04-13 23:43:25;0,234;0,869;0,055;0,273;1,200;224,30;50,00;3777,449;1376,920;'01_03_14_08_c3_00_0c_01_f4_00_ea_00_37_01_11_03_65_00_39_a3_a9_00_15_02_98_;0
2024-04-13 23:44:26;0,237;0,878;0,056;0,277;1,200;224,80;50,00;3777,453;1398,319;'01_03_14_08_c8_00_0c_01_f4_00_ed_00_38_01_15_03_6e_00_39_a3_ad_00_15_56_2f_;0
2024-04-13 23:45:27;0,245;0,906;0,059;0,285;1,200;225,20;50,00;3777,457;1411,979;'01_03_14_08_cc_00_0c_01_f4_00_f5_00_3b_01_1d_03_8a_00_39_a3_b1_00_15_8b_8b_;0
2024-04-13 23:46:28;0,232;0,855;0,056;0,272;1,200;226,00;50,00;3777,461;1416,172;'01_03_14_08_d4_00_0c_01_f4_00_e8_00_38_01_10_03_57_00_39_a3_b5_00_15_9b_ec_;0
2024-04-13 23:47:30;0,248;0,914;0,060;0,289;1,200;226,00;50,00;3777,465;1424,594;'01_03_14_08_d4_00_0c_01_f4_00_f8_00_3c_01_21_03_92_00_39_a3_b9_00_15_bc_d2_;0
2024-04-13 23:48:31;0,240;0,888;0,057;0,280;1,200;225,10;50,00;3777,469;1381,854;'01_03_14_08_cb_00_0c_01_f4_00_f0_00_39_01_18_03_78_00_39_a3_bd_00_15_15_de_;0
2024-04-13 23:49:38;0,245;0,915;0,056;0,284;1,200;222,90;50,00;3777,474;1406,227;'01_03_14_08_b5_00_0c_01_f4_00_f5_00_38_01_1c_03_93_00_39_a3_c2_00_15_75_13_;0
2024-04-13 23:50:39;0,251;0,868;0,058;0,291;1,300;222,20;50,00;3777,478;1411,500;'01_03_14_08_ae_00_0d_01_f4_00_fb_00_3a_01_23_03_64_00_39_a3_c6_00_15_89_ac_;0
2024-04-13 23:51:40;0,239;0,895;0,055;0,279;1,200;222,30;50,00;3777,482;1434,555;'01_03_14_08_af_00_0c_01_f4_00_ef_00_37_01_17_03_7f_00_39_a3_ca_00_15_e3_bb_;0
2024-04-13 23:52:42;0,220;0,890;0,048;0,259;1,100;224,70;50,00;3777,486;1415,269;'01_03_14_08_c7_00_0b_01_f4_00_dc_00_30_01_03_03_7a_00_39_a3_ce_00_15_98_65_;0
2024-04-13 23:53:44;0,247;0,916;0,059;0,287;1,200;224,70;50,00;3777,490;1392,019;'01_03_14_08_c7_00_0c_01_f4_00_f7_00_3b_01_1f_03_94_00_39_a3_d2_00_15_3d_93_;0
2024-04-13 23:54:45;0,240;0,891;0,056;0,280;1,200;224,30;50,00;3777,494;1421,727;'01_03_14_08_c3_00_0c_01_f4_00_f0_00_38_01_18_03_7b_00_39_a3_d6_00_15_b1_9f_;0
2024-04-13 23:55:46;0,241;0,896;0,056;0,282;1,200;224,10;50,00;3777,498;1399,050;'01_03_14_08_c1_00_0c_01_f4_00_f1_00_38_01_1a_03_80_00_39_a3_da_00_15_59_0a_;0
2024-04-13 23:56:52;0,238;0,887;0,055;0,278;1,200;223,60;50,00;3777,502;1418,729;'01_03_14_08_bc_00_0c_01_f4_00_ee_00_37_01_16_03_77_00_39_a3_de_00_15_a5_e9_;0
2024-04-13 23:57:53;0,233;0,866;0,055;0,272;1,200;224,00;50,00;3777,506;1394,777;'01_03_14_08_c0_00_0c_01_f4_00_e9_00_37_01_10_03_62_00_39_a3_e2_00_15_48_59_;0
2024-04-13 23:58:55;0,238;0,885;0,055;0,278;1,200;224,10;50,00;3777,510;1405,826;'01_03_14_08_c1_00_0c_01_f4_00_ee_00_37_01_16_03_75_00_39_a3_e6_00_15_73_82_;0
2024-04-13 23:59:56;0,250;0,930;0,058;0,290;1,200;224,00;50,00;3777,514;1393,673;'01_03_14_08_c0_00_0c_01_f4_00_fa_00_3a_01_22_03_a2_00_39_a3_ea_00_15_44_09_;0
